Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,49.0,10.0,1.0,11.75,12.5,21.86,0.0
2018,2,1,7,30,98.0,20.0,1.0,12.3,25.0,60.09,0.0
2018,2,1,7,45,162.0,35.0,1.05,12.85,53.5,111.79,78.21
2018,2,1,8,0,226.0,50.0,1.1,13.4,82.0,159.85,123.35
2018,2,1,8,15,268.5,64.0,1.1,13.9,115.5,203.1,161.7
2018,2,1,8,30,311.0,78.0,1.1,14.4,149.0,249.52,201.74
2018,2,1,8,45,307.5,95.0,1.1,14.9,177.5,278.73,226.73
2018,2,1,9,0,304.0,112.0,1.1,15.4,206.0,299.08,243.77
2018,2,1,9,15,335.0,124.5,1.15,16.05,241.5,340.3,276.86
2018,2,1,9,30,366.0,137.0,1.2,16.7,277.0,390.72,316.0
2018,2,1,9,45,393.0,147.0,1.25,17.35,310.5,428.39,344.47
2018,2,1,10,0,420.0,157.0,1.3,18.0,344.0,466.07,372.41
2018,2,1,10,15,483.0,154.5,1.4,18.55,383.5,514.01,408.67
2018,2,1,10,30,546.0,152.0,1.5,19.1,423.0,562.62,444.71
2018,2,1,10,45,503.0,173.0,1.6,19.6,432.0,561.87,442.05
2018,2,1,11,0,460.0,194.0,1.7,20.1,441.0,557.82,437.28
2018,2,1,11,15,514.0,183.5,1.85,20.4,467.5,587.51,460.08
2018,2,1,11,30,568.0,173.0,2.0,20.7,494.0,615.75,481.38
2018,2,1,11,45,577.0,173.0,2.1,20.95,504.0,620.55,484.49
2018,2,1,12,0,586.0,173.0,2.2,21.2,514.0,623.13,486.13
2018,2,1,12,15,677.0,145.5,2.25,21.25,540.0,656.35,511.77
2018,2,1,12,30,768.0,118.0,2.3,21.3,566.0,681.64,531.26
2018,2,1,12,45,831.0,97.5,2.35,21.4,578.0,688.53,536.61
2018,2,1,13,0,894.0,77.0,2.4,21.5,590.0,689.34,537.47
2018,2,1,13,15,837.5,91.0,2.4,21.4,562.5,649.5,507.69
2018,2,1,13,30,781.0,105.0,2.4,21.3,535.0,606.43,475.03
2018,2,1,13,45,745.5,108.0,2.4,21.25,506.0,565.42,443.77
2018,2,1,14,0,710.0,111.0,2.4,21.2,477.0,523.25,411.12
2018,2,1,14,15,702.0,105.5,2.3,21.0,451.0,487.01,382.56
2018,2,1,14,30,694.0,100.0,2.2,20.8,425.0,449.44,352.27
2018,2,1,14,45,699.5,90.5,2.1,20.55,397.5,412.72,321.91
2018,2,1,15,0,705.0,81.0,2.0,20.3,370.0,373.92,288.95
2018,2,1,15,15,684.5,75.5,2.0,20.3,333.5,327.71,249.37
2018,2,1,15,30,664.0,70.0,2.0,20.3,297.0,282.01,209.35
2018,2,1,15,45,616.0,66.5,1.5,18.9,255.0,231.69,166.34
2018,2,1,16,0,568.0,63.0,1.0,17.5,213.0,185.12,126.43
2018,2,1,16,15,506.0,56.5,1.05,16.8,171.5,137.45,87.21
2018,2,1,16,30,444.0,50.0,1.1,16.1,130.0,95.76,55.12
2018,2,1,16,45,362.0,41.0,1.1,15.35,93.5,56.82,29.57
2018,2,1,17,0,280.0,32.0,1.1,14.6,57.0,26.7,15.34
2018,2,1,17,15,167.5,19.0,1.1,14.45,31.5,15.61,0.0
2018,2,1,17,30,55.0,6.0,1.1,14.3,6.0,5.9,0.0
2018,2,1,17,45,27.5,3.0,1.15,14.15,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,7,15,95.5,11.0,1.05,10.85,16.0,34.44,0.0
2018,2,2,7,30,191.0,22.0,1.2,11.6,32.0,90.09,0.0
2018,2,2,7,45,351.0,29.5,1.35,12.4,71.5,170.39,121.22
2018,2,2,8,0,511.0,37.0,1.5,13.2,111.0,256.31,198.05
2018,2,2,8,15,511.5,48.5,1.55,13.8,145.0,291.89,232.4
2018,2,2,8,30,512.0,60.0,1.6,14.4,179.0,326.39,264.06
2018,2,2,8,45,499.5,74.5,1.6,15.0,210.0,356.27,290.19
2018,2,2,9,0,487.0,89.0,1.6,15.6,241.0,380.83,310.73
2018,2,2,9,15,489.5,102.5,1.7,16.25,273.5,413.57,336.9
2018,2,2,9,30,492.0,116.0,1.8,16.9,306.0,444.86,361.01
2018,2,2,9,45,497.5,128.5,1.9,17.6,336.0,475.38,383.83
2018,2,2,10,0,503.0,141.0,2.0,18.3,366.0,504.41,404.95
2018,2,2,10,15,520.5,148.0,2.05,18.75,395.0,533.86,426.46
2018,2,2,10,30,538.0,155.0,2.1,19.2,424.0,562.08,446.69
2018,2,2,10,45,511.0,171.5,2.15,19.6,437.0,567.54,448.98
2018,2,2,11,0,484.0,188.0,2.2,20.0,450.0,570.19,449.28
2018,2,2,11,15,472.0,198.5,2.25,20.3,460.5,574.77,451.55
2018,2,2,11,30,460.0,209.0,2.3,20.6,471.0,577.29,452.27
2018,2,2,11,45,534.5,189.0,2.3,20.9,498.0,608.66,476.06
2018,2,2,12,0,609.0,169.0,2.3,21.2,525.0,640.74,499.77
2018,2,2,12,15,588.5,176.0,2.3,21.35,521.0,623.96,486.35
2018,2,2,12,30,568.0,183.0,2.3,21.5,517.0,608.44,474.11
2018,2,2,12,45,581.5,176.0,2.35,21.7,515.0,600.05,467.94
2018,2,2,13,0,595.0,169.0,2.4,21.9,513.0,591.8,461.66
2018,2,2,13,15,639.5,150.5,2.35,21.8,512.5,586.85,458.46
2018,2,2,13,30,684.0,132.0,2.3,21.7,512.0,577.54,451.75
2018,2,2,13,45,699.5,122.0,2.3,21.6,497.5,555.06,434.78
2018,2,2,14,0,715.0,112.0,2.3,21.5,483.0,529.53,415.16
2018,2,2,14,15,749.5,97.0,2.25,21.2,467.5,505.59,396.43
2018,2,2,14,30,784.0,82.0,2.2,20.9,452.0,477.77,373.88
2018,2,2,14,45,723.5,87.0,2.1,20.6,409.0,422.35,329.22
2018,2,2,15,0,663.0,92.0,2.0,20.3,366.0,370.03,286.39
2018,2,2,15,15,663.0,84.0,2.0,20.3,335.5,330.55,252.12
2018,2,2,15,30,663.0,76.0,2.0,20.3,305.0,289.76,215.74
2018,2,2,15,45,645.0,69.0,1.55,19.1,267.5,243.91,175.43
2018,2,2,16,0,627.0,62.0,1.1,17.9,230.0,198.85,135.46
2018,2,2,16,15,530.5,58.0,1.1,17.2,182.0,144.5,91.94
2018,2,2,16,30,434.0,54.0,1.1,16.5,134.0,99.75,58.7
2018,2,2,16,45,350.5,43.0,1.1,15.8,95.5,59.07,31.48
2018,2,2,17,0,267.0,32.0,1.1,15.1,57.0,27.31,16.2
2018,2,2,17,15,160.5,20.0,1.1,14.85,32.5,15.83,0.0
2018,2,2,17,30,54.0,8.0,1.1,14.6,8.0,7.86,0.0
2018,2,2,17,45,27.0,4.0,1.1,14.4,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,3,7,15,128.5,11.5,0.9,11.75,19.0,43.34,0.0
2018,2,3,7,30,257.0,23.0,0.9,12.6,38.0,111.65,10.23
2018,2,3,7,45,386.5,31.5,0.9,13.45,77.5,185.52,132.68
2018,2,3,8,0,516.0,40.0,0.9,14.3,117.0,262.97,202.07
2018,2,3,8,15,587.5,46.0,0.9,14.95,162.0,323.19,254.72
2018,2,3,8,30,659.0,52.0,0.9,15.6,207.0,385.42,307.28
2018,2,3,8,45,704.0,56.0,0.95,16.25,252.0,438.98,351.52
2018,2,3,9,0,749.0,60.0,1.0,16.9,297.0,493.9,395.12
2018,2,3,9,15,779.0,63.0,1.05,17.65,339.0,539.81,430.25
2018,2,3,9,30,809.0,66.0,1.1,18.4,381.0,585.24,463.83
2018,2,3,9,45,831.5,68.0,1.2,19.2,418.5,623.82,491.69
2018,2,3,10,0,854.0,70.0,1.3,20.0,456.0,660.8,517.63
2018,2,3,10,15,868.5,72.0,1.3,20.55,487.5,686.12,533.29
2018,2,3,10,30,883.0,74.0,1.3,21.1,519.0,713.17,550.1
2018,2,3,10,45,891.0,75.0,1.35,21.6,542.5,731.7,561.36
2018,2,3,11,0,899.0,76.0,1.4,22.1,566.0,747.22,570.61
2018,2,3,11,15,905.0,77.5,1.4,22.45,583.5,758.69,576.96
2018,2,3,11,30,911.0,79.0,1.4,22.8,601.0,766.88,581.16
2018,2,3,11,45,914.0,79.5,1.4,23.1,610.5,768.36,581.02
2018,2,3,12,0,917.0,80.0,1.4,23.4,620.0,766.46,578.76
2018,2,3,12,15,915.5,80.5,1.4,23.55,621.0,757.88,572.44
2018,2,3,12,30,914.0,81.0,1.4,23.7,622.0,745.99,564.04
2018,2,3,12,45,910.5,81.0,1.45,23.85,615.5,728.91,552.67
2018,2,3,13,0,907.0,81.0,1.5,24.0,609.0,708.74,539.23
2018,2,3,13,15,902.0,80.0,1.5,23.95,595.0,683.52,521.92
2018,2,3,13,30,897.0,79.0,1.5,23.9,581.0,655.52,501.62
2018,2,3,13,45,888.5,78.0,1.55,23.9,559.5,622.79,477.78
2018,2,3,14,0,880.0,77.0,1.6,23.9,538.0,587.8,451.74
2018,2,3,14,15,867.0,75.5,1.6,23.7,509.5,547.81,421.42
2018,2,3,14,30,854.0,74.0,1.6,23.5,481.0,507.02,389.65
2018,2,3,14,45,836.0,72.0,1.6,23.35,446.5,461.11,353.09
2018,2,3,15,0,818.0,70.0,1.6,23.2,412.0,414.63,315.02
2018,2,3,15,15,792.5,67.0,1.6,23.2,372.0,364.03,272.64
2018,2,3,15,30,767.0,64.0,1.6,23.2,332.0,314.14,229.78
2018,2,3,15,45,730.0,60.0,1.25,21.75,288.5,261.1,184.66
2018,2,3,16,0,693.0,56.0,0.9,20.3,245.0,210.55,141.21
2018,2,3,16,15,636.5,51.0,1.0,19.5,200.0,158.52,98.17
2018,2,3,16,30,580.0,46.0,1.1,18.7,155.0,110.4,60.67
2018,2,3,16,45,487.5,38.5,1.15,17.95,112.5,64.3,30.68
2018,2,3,17,0,395.0,31.0,1.2,17.2,70.0,28.03,16.94
2018,2,3,17,15,241.5,20.0,1.15,17.0,40.0,16.2,0.0
2018,2,3,17,30,88.0,9.0,1.1,16.8,10.0,8.85,0.0
2018,2,3,17,45,44.0,4.5,1.1,16.65,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,7,15,30.0,10.5,0.65,13.15,12.5,17.86,0.0
2018,2,4,7,30,60.0,21.0,0.6,13.8,25.0,47.22,7.18
2018,2,4,7,45,95.0,38.0,0.55,14.45,50.0,86.43,61.4
2018,2,4,8,0,130.0,55.0,0.5,15.1,75.0,123.19,94.58
2018,2,4,8,15,164.5,72.0,0.5,15.6,106.0,162.51,128.5
2018,2,4,8,30,199.0,89.0,0.5,16.1,137.0,204.37,163.84
2018,2,4,8,45,285.5,99.0,0.45,16.6,182.5,266.73,214.89
2018,2,4,9,0,372.0,109.0,0.4,17.1,228.0,343.26,275.33
2018,2,4,9,15,357.5,126.5,0.6,17.75,253.5,366.49,293.34
2018,2,4,9,30,343.0,144.0,0.8,18.4,279.0,379.41,303.4
2018,2,4,9,45,326.0,160.5,1.0,19.0,298.5,395.59,315.44
2018,2,4,10,0,309.0,177.0,1.2,19.6,318.0,409.71,325.48
2018,2,4,10,15,281.5,191.5,1.35,20.2,326.5,412.3,326.22
2018,2,4,10,30,254.0,206.0,1.5,20.8,335.0,412.75,325.24
2018,2,4,10,45,217.5,223.0,1.65,21.4,337.0,399.33,313.58
2018,2,4,11,0,181.0,240.0,1.8,22.0,339.0,392.43,306.71
2018,2,4,11,15,250.0,240.5,1.85,22.2,382.0,451.8,352.29
2018,2,4,11,30,319.0,241.0,1.9,22.4,425.0,502.77,390.68
2018,2,4,11,45,325.0,242.5,2.0,22.65,432.5,507.05,393.29
2018,2,4,12,0,331.0,244.0,2.1,22.9,440.0,510.08,395.29
2018,2,4,12,15,450.0,215.0,2.05,22.9,482.5,568.62,440.17
2018,2,4,12,30,569.0,186.0,2.0,22.9,525.0,616.27,476.08
2018,2,4,12,45,567.0,184.5,2.0,22.9,519.5,602.89,465.75
2018,2,4,13,0,565.0,183.0,2.0,22.9,514.0,587.54,454.38
2018,2,4,13,15,617.0,161.0,1.9,22.75,515.0,587.23,454.62
2018,2,4,13,30,669.0,139.0,1.8,22.6,516.0,580.0,449.5
2018,2,4,13,45,746.0,115.5,1.7,22.4,521.0,581.27,450.47
2018,2,4,14,0,823.0,92.0,1.6,22.2,526.0,575.18,445.42
2018,2,4,14,15,810.0,91.5,1.55,21.95,500.0,537.68,416.37
2018,2,4,14,30,797.0,91.0,1.5,21.7,474.0,498.8,385.82
2018,2,4,14,45,792.5,84.5,1.45,21.4,442.5,456.61,352.08
2018,2,4,15,0,788.0,78.0,1.4,21.1,411.0,412.87,316.08
2018,2,4,15,15,773.0,73.5,1.4,21.1,374.0,365.85,276.3
2018,2,4,15,30,758.0,69.0,1.4,21.1,337.0,318.63,235.28
2018,2,4,15,45,724.0,64.0,1.15,19.9,293.5,265.67,189.92
2018,2,4,16,0,690.0,59.0,0.9,18.7,250.0,214.93,145.98
2018,2,4,16,15,638.0,53.0,0.95,17.9,205.0,161.45,101.26
2018,2,4,16,30,586.0,47.0,1.0,17.1,160.0,113.74,63.5
2018,2,4,16,45,494.5,39.5,1.05,16.35,116.5,67.06,32.6
2018,2,4,17,0,403.0,32.0,1.1,15.6,73.0,30.13,14.94
2018,2,4,17,15,247.5,21.0,1.15,15.4,42.0,17.0,0.0
2018,2,4,17,30,92.0,10.0,1.2,15.2,11.0,9.83,0.0
2018,2,4,17,45,46.0,5.0,1.2,15.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.95,12.15,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,2,5,7,15,72.0,13.0,0.95,12.8,16.5,31.03,0.0
2018,2,5,7,30,126.0,23.0,1.0,13.3,31.0,75.01,22.03
2018,2,5,7,45,217.0,37.0,1.05,13.85,65.0,133.92,97.53
2018,2,5,8,0,308.0,51.0,1.1,14.4,99.0,194.93,151.5
2018,2,5,8,15,479.0,52.5,1.2,14.9,155.5,286.25,228.01
2018,2,5,8,30,650.0,54.0,1.3,15.4,212.0,387.05,311.12
2018,2,5,8,45,694.0,58.0,1.45,15.85,256.5,440.14,355.56
2018,2,5,9,0,738.0,62.0,1.6,16.3,301.0,494.52,399.84
2018,2,5,9,15,769.5,65.5,1.75,16.85,343.5,541.83,437.22
2018,2,5,9,30,801.0,69.0,1.9,17.4,386.0,588.79,473.28
2018,2,5,9,45,824.0,70.5,2.05,17.9,423.5,627.14,502.14
2018,2,5,10,0,847.0,72.0,2.2,18.4,461.0,663.94,528.97
2018,2,5,10,15,862.0,73.5,2.25,18.85,492.5,689.02,545.46
2018,2,5,10,30,877.0,75.0,2.3,19.3,524.0,715.9,563.2
2018,2,5,10,45,887.5,76.0,2.4,19.75,549.0,736.29,576.45
2018,2,5,11,0,898.0,77.0,2.5,20.2,574.0,753.74,587.63
2018,2,5,11,15,906.0,77.0,2.55,20.55,591.5,765.08,594.43
2018,2,5,11,30,914.0,77.0,2.6,20.9,609.0,773.16,599.05
2018,2,5,11,45,834.0,102.5,2.6,21.2,594.0,744.65,577.59
2018,2,5,12,0,754.0,128.0,2.6,21.5,579.0,710.73,552.59
2018,2,5,12,15,665.0,156.0,2.65,21.75,554.5,668.18,520.05
2018,2,5,12,30,576.0,184.0,2.7,22.0,530.0,621.15,483.81
2018,2,5,12,45,573.0,183.0,2.7,22.25,524.5,607.5,473.34
2018,2,5,13,0,570.0,182.0,2.7,22.5,519.0,591.88,461.15
2018,2,5,13,15,528.0,188.0,2.65,22.55,494.5,555.72,433.35
2018,2,5,13,30,486.0,194.0,2.6,22.6,470.0,519.62,405.52
2018,2,5,13,45,503.0,182.5,2.55,22.65,459.0,502.19,392.33
2018,2,5,14,0,520.0,171.0,2.5,22.7,448.0,482.25,376.85
2018,2,5,14,15,607.0,139.0,2.35,22.55,445.5,479.02,374.18
2018,2,5,14,30,694.0,107.0,2.2,22.4,443.0,465.83,362.99
2018,2,5,14,45,699.5,97.0,2.0,22.2,415.5,428.51,332.24
2018,2,5,15,0,705.0,87.0,1.8,22.0,388.0,389.11,299.1
2018,2,5,15,15,685.0,82.5,1.8,22.0,352.0,343.63,260.71
2018,2,5,15,30,665.0,78.0,1.8,22.0,316.0,298.59,221.8
2018,2,5,15,45,685.0,66.0,1.4,20.7,284.0,258.07,185.2
2018,2,5,16,0,705.0,54.0,1.0,19.4,252.0,215.47,145.97
2018,2,5,16,15,651.0,49.5,1.05,18.7,207.0,163.32,102.18
2018,2,5,16,30,597.0,45.0,1.1,18.0,162.0,116.14,64.78
2018,2,5,16,45,507.5,38.0,1.15,17.3,118.5,67.89,32.38
2018,2,5,17,0,418.0,31.0,1.2,16.6,75.0,30.41,14.39
2018,2,5,17,15,260.0,21.0,1.2,16.55,43.5,16.77,0.0
2018,2,5,17,30,102.0,11.0,1.2,16.5,12.0,10.81,0.0
2018,2,5,17,45,51.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,9.35,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.6,2.0,0.0,0.0
2018,2,6,7,15,193.0,13.5,1.7,10.45,25.0,62.64,0.0
2018,2,6,7,30,354.0,24.0,1.9,11.3,48.0,146.43,59.05
2018,2,6,7,45,485.0,30.5,2.15,12.15,91.5,218.04,161.15
2018,2,6,8,0,616.0,37.0,2.4,13.0,135.0,300.21,234.94
2018,2,6,8,15,680.5,42.0,2.45,13.55,182.5,361.73,290.29
2018,2,6,8,30,745.0,47.0,2.5,14.1,230.0,427.09,346.93
2018,2,6,8,45,785.5,50.5,2.6,14.7,277.0,481.45,393.06
2018,2,6,9,0,826.0,54.0,2.7,15.3,324.0,536.73,438.21
2018,2,6,9,15,853.5,56.5,2.75,15.85,367.5,579.68,472.36
2018,2,6,9,30,881.0,59.0,2.8,16.4,411.0,625.51,507.49
2018,2,6,9,45,900.5,60.5,2.8,16.95,449.5,663.77,535.65
2018,2,6,10,0,920.0,62.0,2.8,17.5,488.0,700.14,560.31
2018,2,6,10,15,933.0,63.5,2.85,17.95,520.5,729.75,580.08
2018,2,6,10,30,946.0,65.0,2.9,18.4,553.0,756.62,597.71
2018,2,6,10,45,954.5,66.0,2.95,18.9,578.5,776.67,610.2
2018,2,6,11,0,963.0,67.0,3.0,19.4,604.0,793.48,620.4
2018,2,6,11,15,968.5,68.0,3.0,19.7,622.0,804.66,626.84
2018,2,6,11,30,974.0,69.0,3.0,20.0,640.0,812.31,630.9
2018,2,6,11,45,974.0,69.5,3.05,20.35,648.0,811.67,629.4
2018,2,6,12,0,974.0,70.0,3.1,20.7,656.0,807.41,625.54
2018,2,6,12,15,972.5,71.0,3.1,20.85,657.5,799.01,619.11
2018,2,6,12,30,971.0,72.0,3.1,21.0,659.0,787.08,610.33
2018,2,6,12,45,966.5,73.0,3.1,21.15,652.5,769.54,597.69
2018,2,6,13,0,962.0,74.0,3.1,21.3,646.0,748.71,582.83
2018,2,6,13,15,955.5,73.0,3.1,21.3,630.5,721.22,563.54
2018,2,6,13,30,949.0,72.0,3.1,21.3,615.0,690.83,541.4
2018,2,6,13,45,941.0,71.0,3.05,21.3,592.5,656.8,515.28
2018,2,6,14,0,933.0,70.0,3.0,21.3,570.0,620.3,486.86
2018,2,6,14,15,921.5,68.5,2.85,21.1,541.0,579.11,454.34
2018,2,6,14,30,910.0,67.0,2.7,20.9,512.0,536.13,419.73
2018,2,6,14,45,893.0,65.0,2.55,20.7,476.0,488.51,380.73
2018,2,6,15,0,876.0,63.0,2.4,20.5,440.0,440.06,340.08
2018,2,6,15,15,852.0,60.5,2.4,20.5,399.0,387.88,295.58
2018,2,6,15,30,828.0,58.0,2.4,20.5,358.0,335.59,249.89
2018,2,6,15,45,793.5,55.0,1.8,19.15,313.0,280.81,202.11
2018,2,6,16,0,759.0,52.0,1.2,17.8,268.0,228.15,155.62
2018,2,6,16,15,706.0,48.0,1.25,16.95,221.0,173.63,109.31
2018,2,6,16,30,653.0,44.0,1.3,16.1,174.0,123.9,69.28
2018,2,6,16,45,565.0,38.0,1.3,15.3,129.0,74.9,36.08
2018,2,6,17,0,477.0,32.0,1.3,14.5,84.0,35.46,17.28
2018,2,6,17,15,311.0,22.0,1.3,14.4,49.5,17.57,1.02
2018,2,6,17,30,145.0,12.0,1.3,14.3,15.0,11.8,0.0
2018,2,6,17,45,72.5,6.0,1.3,14.25,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,10.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,11.0,2.0,0.0,0.0
2018,2,7,7,15,102.0,14.5,1.2,11.95,20.5,40.58,0.0
2018,2,7,7,30,181.0,26.0,1.2,12.9,39.0,97.53,44.58
2018,2,7,7,45,285.5,38.0,1.2,13.85,76.0,160.03,118.44
2018,2,7,8,0,390.0,50.0,1.2,14.8,113.0,228.91,178.43
2018,2,7,8,15,529.0,51.5,1.3,15.35,166.5,310.04,247.02
2018,2,7,8,30,668.0,53.0,1.4,15.9,220.0,398.63,320.4
2018,2,7,8,45,715.0,57.0,1.45,16.5,266.5,454.28,366.12
2018,2,7,9,0,762.0,61.0,1.5,17.1,313.0,511.47,411.51
2018,2,7,9,15,790.5,63.5,1.5,17.9,355.0,556.91,445.87
2018,2,7,9,30,819.0,66.0,1.5,18.7,397.0,601.74,478.56
2018,2,7,9,45,839.0,69.0,1.5,19.5,435.0,640.62,505.73
2018,2,7,10,0,859.0,72.0,1.5,20.3,473.0,677.73,530.15
2018,2,7,10,15,873.5,73.0,1.45,20.75,504.5,702.28,544.95
2018,2,7,10,30,888.0,74.0,1.4,21.2,536.0,728.61,560.89
2018,2,7,10,45,897.5,75.5,1.3,21.7,561.0,749.15,571.95
2018,2,7,11,0,907.0,77.0,1.2,22.2,586.0,766.67,580.78
2018,2,7,11,15,912.0,78.0,1.1,22.5,603.0,777.06,585.11
2018,2,7,11,30,917.0,79.0,1.0,22.8,620.0,784.12,587.25
2018,2,7,11,45,920.0,79.0,0.85,23.1,629.5,785.15,584.69
2018,2,7,12,0,923.0,79.0,0.7,23.4,639.0,782.76,579.88
2018,2,7,12,15,920.0,80.5,0.6,23.6,640.0,774.13,572.03
2018,2,7,12,30,917.0,82.0,0.5,23.8,641.0,762.17,562.19
2018,2,7,12,45,910.5,83.5,0.35,23.95,634.0,744.46,548.02
2018,2,7,13,0,904.0,85.0,0.2,24.1,627.0,723.72,532.2
2018,2,7,13,15,898.5,84.5,0.25,24.1,613.0,698.61,516.85
2018,2,7,13,30,893.0,84.0,0.3,24.1,599.0,670.74,498.52
2018,2,7,13,45,884.5,83.0,0.35,24.1,577.5,637.87,476.15
2018,2,7,14,0,876.0,82.0,0.4,24.1,556.0,602.74,451.65
2018,2,7,14,15,863.5,80.0,0.45,23.95,527.0,563.36,423.67
2018,2,7,14,30,851.0,78.0,0.5,23.8,498.0,521.04,392.69
2018,2,7,14,45,833.0,76.0,0.55,23.65,463.0,474.82,357.8
2018,2,7,15,0,815.0,74.0,0.6,23.5,428.0,428.01,321.21
2018,2,7,15,15,789.5,71.0,0.6,23.5,388.0,377.01,279.86
2018,2,7,15,30,764.0,68.0,0.6,23.5,348.0,326.71,237.91
2018,2,7,15,45,727.0,64.5,0.65,22.1,304.0,273.63,194.38
2018,2,7,16,0,690.0,61.0,0.7,20.7,260.0,223.06,151.88
2018,2,7,16,15,635.5,56.0,0.8,19.8,214.5,169.43,107.5
2018,2,7,16,30,581.0,51.0,0.9,18.9,169.0,121.87,69.85
2018,2,7,16,45,491.0,43.5,1.0,18.0,125.0,74.67,37.84
2018,2,7,17,0,401.0,36.0,1.1,17.1,81.0,37.13,18.71
2018,2,7,17,15,256.5,24.5,1.1,16.7,48.0,19.87,3.93
2018,2,7,17,30,112.0,13.0,1.1,16.3,15.0,12.78,0.0
2018,2,7,17,45,56.0,6.5,1.1,15.9,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.0,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,2,8,7,15,89.0,15.0,0.8,12.7,20.0,37.93,0.0
2018,2,8,7,30,155.0,27.0,0.8,13.4,38.0,91.89,46.8
2018,2,8,7,45,245.5,39.5,0.75,14.1,73.0,148.25,110.12
2018,2,8,8,0,336.0,52.0,0.7,14.8,108.0,209.44,163.28
2018,2,8,8,15,487.5,55.5,0.7,15.35,164.5,297.57,236.46
2018,2,8,8,30,639.0,59.0,0.7,15.9,221.0,396.15,316.13
2018,2,8,8,45,700.5,61.0,0.65,16.4,269.5,453.35,361.63
2018,2,8,9,0,762.0,63.0,0.6,16.9,318.0,516.19,409.72
2018,2,8,9,15,793.5,66.0,0.65,17.65,361.5,564.19,445.36
2018,2,8,9,30,825.0,69.0,0.7,18.4,405.0,611.74,479.6
2018,2,8,9,45,848.5,70.0,0.75,19.1,443.5,650.86,506.9
2018,2,8,10,0,872.0,71.0,0.8,19.8,482.0,684.1,528.49
2018,2,8,10,15,886.0,72.5,0.9,20.5,514.0,713.5,547.42
2018,2,8,10,30,900.0,74.0,1.0,21.2,546.0,740.36,564.44
2018,2,8,10,45,909.5,75.0,1.05,21.9,571.0,760.56,576.19
2018,2,8,11,0,919.0,76.0,1.1,22.6,596.0,777.69,585.89
2018,2,8,11,15,925.0,77.0,1.15,23.0,614.0,788.97,592.36
2018,2,8,11,30,931.0,78.0,1.2,23.4,632.0,796.87,596.72
2018,2,8,11,45,934.5,78.5,1.25,23.75,642.0,798.85,597.35
2018,2,8,12,0,938.0,79.0,1.3,24.1,652.0,797.35,595.83
2018,2,8,12,15,939.5,78.5,1.35,24.2,654.0,789.73,590.91
2018,2,8,12,30,941.0,78.0,1.4,24.3,656.0,778.64,583.81
2018,2,8,12,45,940.0,77.5,1.45,24.45,650.0,762.33,573.14
2018,2,8,13,0,939.0,77.0,1.5,24.6,644.0,742.72,560.29
2018,2,8,13,15,934.0,76.5,1.55,24.5,629.5,717.18,543.9
2018,2,8,13,30,929.0,76.0,1.6,24.4,615.0,688.74,524.89
2018,2,8,13,45,921.5,75.0,1.7,24.3,593.5,655.45,501.51
2018,2,8,14,0,914.0,74.0,1.8,24.2,572.0,619.72,475.7
2018,2,8,14,15,902.5,72.5,1.75,24.0,543.0,579.01,444.89
2018,2,8,14,30,891.0,71.0,1.7,23.8,514.0,536.56,412.02
2018,2,8,14,45,874.5,68.5,1.65,23.55,478.5,489.19,374.69
2018,2,8,15,0,858.0,66.0,1.6,23.3,443.0,441.0,335.63
2018,2,8,15,15,835.0,64.0,1.6,23.3,402.5,390.0,293.17
2018,2,8,15,30,812.0,62.0,1.6,23.3,362.0,339.33,249.83
2018,2,8,15,45,778.5,58.5,1.3,21.65,317.5,284.77,203.68
2018,2,8,16,0,745.0,55.0,1.0,20.0,273.0,232.27,158.46
2018,2,8,16,15,694.5,50.0,1.05,19.05,226.0,177.53,112.35
2018,2,8,16,30,644.0,45.0,1.1,18.1,179.0,127.34,71.92
2018,2,8,16,45,561.0,39.0,1.15,17.15,134.0,78.61,38.38
2018,2,8,17,0,478.0,33.0,1.2,16.2,89.0,36.9,16.95
2018,2,8,17,15,319.0,23.5,1.2,15.95,53.5,18.62,4.88
2018,2,8,17,30,160.0,14.0,1.2,15.7,18.0,13.76,0.0
2018,2,8,17,45,80.0,7.0,1.2,15.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,6,45,10.0,1.0,0.55,14.5,1.0,0.0,0.0
2018,2,9,7,0,20.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,145.5,14.5,0.6,15.15,25.0,52.53,0.0
2018,2,9,7,30,271.0,27.0,0.6,15.7,48.0,128.98,71.57
2018,2,9,7,45,392.5,35.0,0.6,16.25,89.0,197.52,145.89
2018,2,9,8,0,514.0,43.0,0.6,16.8,130.0,273.98,211.16
2018,2,9,8,15,622.0,45.0,0.7,17.3,182.5,344.81,270.97
2018,2,9,8,30,730.0,47.0,0.8,17.8,235.0,426.46,337.62
2018,2,9,8,45,769.0,50.5,0.9,18.3,281.5,479.95,380.99
2018,2,9,9,0,808.0,54.0,1.0,18.8,328.0,534.3,423.63
2018,2,9,9,15,835.5,56.5,1.1,19.4,371.5,576.99,456.2
2018,2,9,9,30,863.0,59.0,1.2,20.0,415.0,622.7,489.92
2018,2,9,9,45,881.0,61.0,1.35,20.65,453.0,660.43,516.74
2018,2,9,10,0,899.0,63.0,1.5,21.3,491.0,696.21,540.84
2018,2,9,10,15,911.5,65.0,1.65,21.75,523.0,725.86,560.74
2018,2,9,10,30,924.0,67.0,1.8,22.2,555.0,752.81,578.65
2018,2,9,10,45,932.5,68.5,1.95,22.65,580.5,773.3,592.0
2018,2,9,11,0,941.0,70.0,2.1,23.1,606.0,790.61,603.18
2018,2,9,11,15,945.5,71.5,2.15,23.25,624.0,801.55,609.94
2018,2,9,11,30,950.0,73.0,2.2,23.4,642.0,809.02,614.48
2018,2,9,11,45,952.0,73.5,2.3,23.55,651.5,809.91,615.01
2018,2,9,12,0,954.0,74.0,2.4,23.7,661.0,807.25,613.26
2018,2,9,12,15,952.5,75.0,2.45,23.75,662.5,798.95,607.63
2018,2,9,12,30,951.0,76.0,2.5,23.8,664.0,787.18,599.74
2018,2,9,12,45,932.5,81.0,2.55,23.85,653.0,764.09,584.04
2018,2,9,13,0,914.0,86.0,2.6,23.9,642.0,738.22,566.46
2018,2,9,13,15,872.0,93.5,2.6,23.8,614.5,699.04,539.4
2018,2,9,13,30,830.0,101.0,2.6,23.7,587.0,655.95,507.75
2018,2,9,13,45,845.5,95.0,2.6,23.6,574.5,634.06,491.67
2018,2,9,14,0,861.0,89.0,2.6,23.5,562.0,608.6,472.38
2018,2,9,14,15,855.5,84.0,2.45,23.25,534.0,568.9,441.69
2018,2,9,14,30,850.0,79.0,2.3,23.0,506.0,527.2,408.85
2018,2,9,14,45,786.0,82.5,2.15,22.75,456.0,464.42,359.37
2018,2,9,15,0,722.0,86.0,2.0,22.5,406.0,404.5,311.32
2018,2,9,15,15,702.0,82.0,2.0,22.5,369.5,358.35,272.67
2018,2,9,15,30,682.0,78.0,2.0,22.5,333.0,312.58,233.3
2018,2,9,15,45,624.5,75.0,1.5,21.2,286.5,257.47,187.21
2018,2,9,16,0,567.0,72.0,1.0,19.9,240.0,207.09,144.79
2018,2,9,16,15,527.0,63.5,1.05,19.0,199.0,159.83,105.04
2018,2,9,16,30,487.0,55.0,1.1,18.1,158.0,116.27,69.68
2018,2,9,16,45,386.0,47.5,1.15,17.2,116.0,72.77,39.91
2018,2,9,17,0,285.0,40.0,1.2,16.3,74.0,39.49,21.59
2018,2,9,17,15,194.5,27.0,1.2,16.0,45.5,21.15,7.63
2018,2,9,17,30,104.0,14.0,1.2,15.7,17.0,13.76,0.0
2018,2,9,17,45,52.0,7.0,1.2,15.45,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,15.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,2,10,7,0,31.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,2,10,7,15,76.5,17.0,0.95,11.25,21.5,37.04,0.0
2018,2,10,7,30,122.0,29.0,1.1,11.9,39.0,80.48,47.29
2018,2,10,7,45,294.5,39.0,1.3,12.55,84.5,167.35,126.78
2018,2,10,8,0,467.0,49.0,1.5,13.2,130.0,263.0,207.81
2018,2,10,8,15,590.5,50.5,1.6,13.8,184.0,341.47,274.84
2018,2,10,8,30,714.0,52.0,1.7,14.4,238.0,426.62,345.87
2018,2,10,8,45,754.0,55.0,1.8,15.0,284.0,479.7,389.9
2018,2,10,9,0,794.0,58.0,1.9,15.6,330.0,533.69,433.21
2018,2,10,9,15,820.0,60.5,2.2,16.3,372.5,579.08,469.22
2018,2,10,9,30,846.0,63.0,2.5,17.0,415.0,619.56,500.69
2018,2,10,9,45,864.0,65.5,2.75,17.75,453.0,657.47,528.57
2018,2,10,10,0,882.0,68.0,3.0,18.5,491.0,693.48,553.59
2018,2,10,10,15,895.5,70.0,3.15,18.8,523.5,723.52,574.45
2018,2,10,10,30,909.0,72.0,3.3,19.1,556.0,750.95,593.3
2018,2,10,10,45,844.5,93.0,3.45,19.4,559.0,743.6,586.79
2018,2,10,11,0,780.0,114.0,3.6,19.7,562.0,726.27,573.3
2018,2,10,11,15,688.5,146.5,3.65,19.8,550.5,699.62,552.74
2018,2,10,11,30,597.0,179.0,3.7,19.9,539.0,665.21,524.97
2018,2,10,11,45,565.5,193.0,3.8,20.0,538.5,651.5,514.02
2018,2,10,12,0,534.0,207.0,3.9,20.1,538.0,638.63,503.47
2018,2,10,12,15,583.0,190.5,4.0,20.1,553.0,651.84,514.48
2018,2,10,12,30,632.0,174.0,4.1,20.1,568.0,665.14,525.26
2018,2,10,12,45,670.0,159.0,4.2,20.1,573.0,665.6,526.35
2018,2,10,13,0,708.0,144.0,4.3,20.1,578.0,662.28,524.57
2018,2,10,13,15,793.0,116.0,4.35,20.0,592.0,671.95,533.32
2018,2,10,13,30,878.0,88.0,4.4,19.9,606.0,674.46,536.33
2018,2,10,13,45,900.0,80.5,4.5,19.75,595.0,654.14,521.11
2018,2,10,14,0,922.0,73.0,4.6,19.6,584.0,629.69,502.34
2018,2,10,14,15,909.5,71.5,4.6,19.35,554.0,587.98,469.37
2018,2,10,14,30,897.0,70.0,4.6,19.1,524.0,544.58,434.33
2018,2,10,14,45,866.0,68.5,4.6,18.85,482.0,490.81,390.32
2018,2,10,15,0,835.0,67.0,4.6,18.6,440.0,437.45,345.56
2018,2,10,15,15,828.0,63.0,4.6,18.6,405.0,391.48,304.98
2018,2,10,15,30,821.0,59.0,4.6,18.6,370.0,344.41,262.36
2018,2,10,15,45,790.5,56.5,4.0,17.65,326.0,291.01,214.61
2018,2,10,16,0,760.0,54.0,3.4,16.7,282.0,239.32,167.98
2018,2,10,16,15,702.0,50.5,3.1,15.9,234.0,183.42,119.5
2018,2,10,16,30,644.0,47.0,2.8,15.1,186.0,132.87,77.72
2018,2,10,16,45,570.0,40.0,2.45,14.3,140.5,83.33,41.94
2018,2,10,17,0,496.0,33.0,2.1,13.5,95.0,41.71,19.53
2018,2,10,17,15,339.0,24.0,2.1,13.15,58.0,18.68,7.12
2018,2,10,17,30,182.0,15.0,2.1,12.8,21.0,14.74,0.0
2018,2,10,17,45,91.0,7.5,2.1,12.45,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.5,1.05,7.4,2.0,0.0,0.0
2018,2,11,7,0,37.0,5.0,1.0,7.8,4.0,0.0,0.0
2018,2,11,7,15,103.0,18.0,1.2,8.7,24.5,45.35,0.0
2018,2,11,7,30,169.0,31.0,1.4,9.6,45.0,104.98,66.64
2018,2,11,7,45,267.0,43.5,1.55,10.45,82.5,162.61,124.89
2018,2,11,8,0,365.0,56.0,1.7,11.3,120.0,228.85,182.99
2018,2,11,8,15,549.5,54.5,1.85,12.05,184.0,329.24,267.92
2018,2,11,8,30,734.0,53.0,2.0,12.8,248.0,440.06,359.76
2018,2,11,8,45,772.5,57.0,2.1,13.55,295.0,494.48,404.71
2018,2,11,9,0,811.0,61.0,2.2,14.3,342.0,549.66,448.86
2018,2,11,9,15,820.5,66.0,2.45,14.9,381.0,588.64,479.84
2018,2,11,9,30,830.0,71.0,2.7,15.5,420.0,625.68,508.48
2018,2,11,9,45,680.0,110.0,2.9,16.05,413.0,595.03,482.52
2018,2,11,10,0,530.0,149.0,3.1,16.6,406.0,546.83,442.82
2018,2,11,10,15,493.5,171.0,3.25,16.55,422.0,555.71,449.03
2018,2,11,10,30,457.0,193.0,3.4,16.5,438.0,561.0,452.01
2018,2,11,10,45,370.0,216.0,3.6,16.4,420.5,518.07,417.49
2018,2,11,11,0,283.0,239.0,3.8,16.3,403.0,480.21,386.39
2018,2,11,11,15,215.0,257.0,3.65,15.95,383.5,440.23,353.74
2018,2,11,11,30,147.0,275.0,3.5,15.6,364.0,407.02,325.97
2018,2,11,11,45,85.5,254.5,3.35,15.25,306.5,328.04,262.78
2018,2,11,12,0,24.0,234.0,3.2,14.9,249.0,250.92,200.09
2018,2,11,12,15,44.0,236.5,3.3,14.8,264.0,274.34,219.69
2018,2,11,12,30,64.0,239.0,3.4,14.7,279.0,290.55,233.25
2018,2,11,12,45,157.5,259.5,3.45,14.55,357.0,384.72,310.1
2018,2,11,13,0,251.0,280.0,3.5,14.4,435.0,474.25,381.35
