Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,30,880.0,135.0,1.1,27.4,890.0,872.95,624.07
2018,4,23,13,45,837.5,151.0,1.2,27.35,852.5,826.79,597.01
2018,4,23,14,0,795.0,167.0,1.3,27.3,815.0,778.42,567.96
2018,4,23,14,15,717.0,193.0,1.35,27.05,760.0,714.5,525.75
2018,4,23,14,30,639.0,219.0,1.4,26.8,705.0,654.01,484.29
2018,4,23,14,45,668.5,192.0,1.5,26.6,678.0,617.05,460.54
2018,4,23,15,0,698.0,165.0,1.6,26.4,651.0,576.12,432.72
2018,4,23,15,15,687.5,155.0,1.6,26.4,608.5,525.29,395.32
2018,4,23,15,30,677.0,145.0,1.6,26.4,566.0,474.27,356.76
2018,4,23,15,45,640.5,141.0,1.85,25.55,514.5,417.24,314.4
2018,4,23,16,0,604.0,137.0,2.1,24.7,463.0,363.15,272.55
2018,4,23,16,15,601.5,124.0,2.15,24.0,421.5,315.53,233.37
2018,4,23,16,30,599.0,111.0,2.2,23.3,380.0,267.7,192.79
2018,4,23,16,45,600.0,100.0,2.25,22.55,341.0,222.44,153.42
2018,4,23,17,0,601.0,89.0,2.3,21.8,302.0,176.85,114.13
2018,4,23,17,15,544.0,82.0,2.3,20.8,251.0,128.11,77.18
2018,4,23,17,30,487.0,75.0,2.3,19.8,200.0,86.06,50.55
2018,4,23,17,45,405.5,65.0,2.25,18.8,152.5,47.85,36.14
2018,4,23,18,0,324.0,55.0,2.2,17.8,105.0,41.75,30.44
2018,4,23,18,15,217.5,39.5,2.25,17.1,67.5,30.7,19.66
2018,4,23,18,30,111.0,24.0,2.3,16.4,30.0,19.05,0.0
2018,4,23,18,45,55.5,12.0,2.3,15.7,15.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.45,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,11.0,14.0,22.11,0.0
2018,4,24,5,45,177.0,27.5,1.4,11.6,45.5,72.3,28.64
2018,4,24,6,0,291.0,42.0,1.6,12.2,77.0,130.38,91.46
2018,4,24,6,15,307.0,48.5,1.6,12.75,101.5,157.91,119.32
2018,4,24,6,30,323.0,55.0,1.6,13.3,126.0,187.37,147.5
2018,4,24,6,45,161.5,69.5,1.6,13.85,105.0,146.81,117.79
2018,4,24,7,0,0.0,84.0,1.6,14.4,84.0,82.39,64.36
2018,4,24,7,15,0.0,99.5,1.55,14.95,99.5,97.76,77.1
2018,4,24,7,30,0.0,115.0,1.5,15.5,115.0,113.14,89.44
2018,4,24,7,45,4.5,139.0,1.5,16.05,141.5,140.11,111.18
2018,4,24,8,0,9.0,163.0,1.5,16.6,168.0,167.5,132.82
2018,4,24,8,15,45.5,204.0,1.45,17.2,231.0,242.1,192.43
2018,4,24,8,30,82.0,245.0,1.4,17.8,294.0,314.71,248.54
2018,4,24,8,45,311.0,224.5,1.35,18.4,430.0,490.0,385.54
2018,4,24,9,0,540.0,204.0,1.3,19.0,566.0,674.65,520.4
2018,4,24,9,15,696.5,162.5,1.3,19.5,659.0,783.52,594.47
2018,4,24,9,30,853.0,121.0,1.3,20.0,752.0,892.11,663.75
2018,4,24,9,45,872.0,119.0,1.3,20.55,790.0,922.14,679.43
2018,4,24,10,0,891.0,117.0,1.3,21.1,828.0,955.28,697.92
2018,4,24,10,15,897.0,119.0,1.35,21.45,856.0,977.98,710.87
2018,4,24,10,30,903.0,121.0,1.4,21.8,884.0,997.58,721.99
2018,4,24,10,45,906.0,123.0,1.45,22.1,904.5,1011.05,729.47
2018,4,24,11,0,909.0,125.0,1.5,22.4,925.0,1021.17,735.0
2018,4,24,11,15,912.5,125.5,1.6,22.6,938.5,1026.81,738.91
2018,4,24,11,30,916.0,126.0,1.7,22.8,952.0,1029.01,740.78
2018,4,24,11,45,917.0,126.0,1.75,23.0,957.5,1024.8,738.01
2018,4,24,12,0,918.0,126.0,1.8,23.2,963.0,1017.18,733.26
2018,4,24,12,15,919.5,124.0,1.85,23.3,960.5,1004.6,725.76
2018,4,24,12,30,921.0,122.0,1.9,23.4,958.0,988.68,716.24
2018,4,24,12,45,921.5,119.5,1.95,23.5,948.0,968.04,703.75
2018,4,24,13,0,922.0,117.0,2.0,23.6,938.0,944.2,689.22
2018,4,24,13,15,918.5,116.0,2.1,23.6,920.0,915.28,672.1
2018,4,24,13,30,915.0,115.0,2.2,23.6,902.0,883.55,652.97
2018,4,24,13,45,910.0,113.5,2.3,23.55,877.0,847.47,630.79
2018,4,24,14,0,905.0,112.0,2.4,23.5,852.0,808.99,606.68
2018,4,24,14,15,895.5,111.5,2.45,23.25,819.5,765.97,579.19
2018,4,24,14,30,886.0,111.0,2.5,23.0,787.0,721.28,550.12
2018,4,24,14,45,871.5,109.5,2.5,22.8,747.0,670.94,514.19
2018,4,24,15,0,857.0,108.0,2.5,22.6,707.0,618.88,475.91
2018,4,24,15,15,843.5,105.0,2.5,22.6,663.5,566.04,435.62
2018,4,24,15,30,830.0,102.0,2.5,22.6,620.0,512.91,393.91
2018,4,24,15,45,803.0,100.0,2.55,21.85,569.0,454.63,348.24
2018,4,24,16,0,776.0,98.0,2.6,21.1,518.0,398.0,302.25
2018,4,24,16,15,717.5,99.0,2.55,20.45,458.0,333.02,248.7
2018,4,24,16,30,659.0,100.0,2.5,19.8,398.0,275.68,200.48
2018,4,24,16,45,618.0,94.5,2.5,19.15,346.5,222.49,155.11
2018,4,24,17,0,577.0,89.0,2.5,18.5,295.0,173.68,114.15
2018,4,24,17,15,555.5,80.0,2.4,17.65,252.0,128.53,77.97
2018,4,24,17,30,534.0,71.0,2.3,16.8,209.0,85.93,49.25
2018,4,24,17,45,433.0,61.0,2.2,15.9,156.5,45.02,34.13
2018,4,24,18,0,332.0,51.0,2.1,15.0,104.0,38.39,27.93
2018,4,24,18,15,242.0,37.5,2.0,14.4,68.5,28.94,18.61
2018,4,24,18,30,152.0,24.0,1.9,13.8,33.0,18.98,0.0
2018,4,24,18,45,76.0,12.0,1.85,13.15,16.5,11.8,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.4,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.6,9.4,15.0,23.03,0.0
2018,4,25,5,45,104.5,20.5,1.85,9.9,30.0,49.79,21.74
2018,4,25,6,0,141.0,28.0,2.1,10.4,45.0,74.72,51.9
2018,4,25,6,15,146.5,38.0,2.05,10.85,63.5,95.22,71.94
2018,4,25,6,30,152.0,48.0,2.0,11.3,82.0,111.12,87.49
2018,4,25,6,45,76.0,63.0,2.0,11.75,80.0,99.11,79.13
2018,4,25,7,0,0.0,78.0,2.0,12.2,78.0,76.12,59.68
2018,4,25,7,15,2.5,103.5,1.95,12.75,104.5,103.17,82.38
2018,4,25,7,30,5.0,129.0,1.9,13.3,131.0,130.51,104.81
2018,4,25,7,45,23.5,162.5,1.85,13.85,174.0,176.48,142.48
2018,4,25,8,0,42.0,196.0,1.8,14.4,217.0,230.36,185.66
2018,4,25,8,15,160.5,212.0,1.75,15.05,305.5,339.71,274.22
2018,4,25,8,30,279.0,228.0,1.7,15.7,394.0,459.44,367.12
2018,4,25,8,45,550.5,172.0,1.65,16.35,532.0,634.65,501.15
2018,4,25,9,0,822.0,116.0,1.6,17.0,670.0,813.16,625.63
2018,4,25,9,15,834.5,118.5,1.6,17.6,710.0,851.68,647.21
2018,4,25,9,30,847.0,121.0,1.6,18.2,750.0,888.16,668.6
2018,4,25,9,45,856.0,123.5,1.55,18.8,784.5,919.19,685.45
2018,4,25,10,0,865.0,126.0,1.5,19.4,819.0,942.04,696.73
2018,4,25,10,15,871.0,128.0,1.55,19.9,846.0,964.19,709.25
2018,4,25,10,30,877.0,130.0,1.6,20.4,873.0,983.32,719.83
2018,4,25,10,45,880.0,131.5,1.65,20.85,892.5,995.9,726.41
2018,4,25,11,0,883.0,133.0,1.7,21.3,912.0,1005.22,731.06
2018,4,25,11,15,884.5,135.0,1.75,21.6,925.0,1010.29,733.55
2018,4,25,11,30,886.0,137.0,1.8,21.9,938.0,1012.0,734.07
2018,4,25,11,45,886.0,137.0,1.9,22.2,942.5,1006.86,731.02
2018,4,25,12,0,886.0,137.0,2.0,22.5,947.0,998.43,725.98
2018,4,25,12,15,886.0,136.5,2.05,22.6,944.5,986.25,718.56
2018,4,25,12,30,886.0,136.0,2.1,22.7,942.0,970.87,709.18
2018,4,25,12,45,885.0,133.5,2.15,22.85,931.0,949.45,695.79
2018,4,25,13,0,884.0,131.0,2.2,23.0,920.0,925.04,680.48
2018,4,25,13,15,879.0,130.5,2.25,22.95,902.0,896.21,662.74
2018,4,25,13,30,874.0,130.0,2.3,22.9,884.0,864.8,643.17
2018,4,25,13,45,866.0,130.0,2.35,22.9,858.5,829.01,620.36
2018,4,25,14,0,858.0,130.0,2.4,22.9,833.0,791.15,595.93
2018,4,25,14,15,847.5,128.5,2.45,22.65,800.5,748.78,568.63
2018,4,25,14,30,837.0,127.0,2.5,22.4,768.0,703.85,538.6
2018,4,25,14,45,822.5,125.5,2.55,22.2,729.0,655.12,503.74
2018,4,25,15,0,808.0,124.0,2.6,22.0,690.0,605.79,467.46
2018,4,25,15,15,792.0,121.0,2.6,22.0,647.0,553.86,427.7
2018,4,25,15,30,776.0,118.0,2.6,22.0,604.0,501.99,386.9
2018,4,25,15,45,751.5,115.5,2.7,21.2,556.0,445.12,342.47
2018,4,25,16,0,727.0,113.0,2.8,20.4,508.0,391.39,298.85
2018,4,25,16,15,694.0,109.0,2.85,19.7,456.5,335.1,251.86
2018,4,25,16,30,661.0,105.0,2.9,19.0,405.0,281.77,206.25
2018,4,25,16,45,619.5,99.0,2.95,18.35,353.0,227.87,160.15
2018,4,25,17,0,578.0,93.0,3.0,17.7,301.0,178.41,118.5
2018,4,25,17,15,522.5,85.0,3.0,16.8,250.0,130.16,81.0
2018,4,25,17,30,467.0,77.0,3.0,15.9,199.0,88.4,53.43
2018,4,25,17,45,388.5,66.0,3.0,15.0,152.0,49.6,38.32
2018,4,25,18,0,310.0,55.0,3.0,14.1,105.0,41.53,30.81
2018,4,25,18,15,209.5,39.5,2.9,13.5,68.0,30.5,20.13
2018,4,25,18,30,109.0,24.0,2.8,12.9,31.0,18.89,1.01
2018,4,25,18,45,54.5,12.0,2.75,12.35,15.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,15,1.5,4.0,1.75,8.5,4.0,0.0,0.0
2018,4,26,5,30,3.0,8.0,2.0,8.9,8.0,8.32,0.0
2018,4,26,5,45,15.5,23.0,2.25,9.35,25.0,26.74,11.58
2018,4,26,6,0,28.0,38.0,2.5,9.8,42.0,46.62,32.38
2018,4,26,6,15,78.5,57.5,2.5,10.25,74.0,88.16,67.74
2018,4,26,6,30,129.0,77.0,2.5,10.7,106.0,132.02,105.69
2018,4,26,6,45,96.0,92.0,2.55,11.15,117.0,140.25,114.08
2018,4,26,7,0,63.0,107.0,2.6,11.6,128.0,140.15,114.42
2018,4,26,7,15,33.0,119.0,2.6,12.1,130.0,139.25,113.29
2018,4,26,7,30,3.0,131.0,2.6,12.6,132.0,131.37,105.77
2018,4,26,7,45,29.5,167.0,2.55,13.05,182.0,190.17,154.47
2018,4,26,8,0,56.0,203.0,2.5,13.5,232.0,247.37,200.74
2018,4,26,8,15,298.0,190.0,2.55,14.0,366.5,421.23,343.93
2018,4,26,8,30,540.0,177.0,2.6,14.5,501.0,609.21,490.73
2018,4,26,8,45,666.5,151.0,2.6,15.0,581.5,704.73,561.34
2018,4,26,9,0,793.0,125.0,2.6,15.5,662.0,800.4,627.46
2018,4,26,9,15,812.5,125.0,2.6,15.95,703.5,841.27,653.1
2018,4,26,9,30,832.0,125.0,2.6,16.4,745.0,880.55,677.74
2018,4,26,9,45,850.0,123.0,2.6,16.85,781.5,914.43,698.35
2018,4,26,10,0,868.0,121.0,2.6,17.3,818.0,940.71,713.64
2018,4,26,10,15,875.0,122.5,2.65,17.6,846.0,963.3,727.3
2018,4,26,10,30,882.0,124.0,2.7,17.9,874.0,982.91,739.02
2018,4,26,10,45,887.5,124.5,2.8,18.25,894.5,996.91,747.37
2018,4,26,11,0,893.0,125.0,2.9,18.6,915.0,1007.69,753.71
2018,4,26,11,15,896.0,125.5,2.95,18.75,928.0,1012.72,756.47
2018,4,26,11,30,899.0,126.0,3.0,18.9,941.0,1014.37,757.18
2018,4,26,11,45,901.0,126.0,3.1,19.05,947.0,1011.16,755.22
2018,4,26,12,0,903.0,126.0,3.2,19.2,953.0,1004.58,751.14
2018,4,26,12,15,903.0,126.0,3.25,19.2,951.0,992.75,743.68
2018,4,26,12,30,903.0,126.0,3.3,19.2,949.0,977.65,734.15
2018,4,26,12,45,901.0,125.5,3.35,19.2,939.0,957.02,720.95
2018,4,26,13,0,899.0,125.0,3.4,19.2,929.0,933.37,705.74
2018,4,26,13,15,896.0,123.5,3.45,19.05,911.5,904.94,687.62
2018,4,26,13,30,893.0,122.0,3.5,18.9,894.0,873.76,667.53
2018,4,26,13,45,887.5,120.5,3.55,18.75,869.0,837.97,644.05
2018,4,26,14,0,882.0,119.0,3.6,18.6,844.0,799.89,618.76
2018,4,26,14,15,874.5,117.0,3.6,18.35,812.5,757.76,590.28
2018,4,26,14,30,867.0,115.0,3.6,18.1,781.0,713.88,560.22
2018,4,26,14,45,856.0,113.0,3.65,17.85,743.0,666.17,525.04
2018,4,26,15,0,845.0,111.0,3.7,17.6,705.0,616.48,487.37
2018,4,26,15,15,830.0,108.5,3.7,17.6,661.5,563.89,445.85
2018,4,26,15,30,815.0,106.0,3.7,17.6,618.0,511.19,403.1
2018,4,26,15,45,796.5,102.5,3.75,16.95,571.0,456.12,358.3
2018,4,26,16,0,778.0,99.0,3.8,16.3,524.0,401.82,312.6
2018,4,26,16,15,752.5,95.0,3.75,15.85,473.5,345.69,263.89
2018,4,26,16,30,727.0,91.0,3.7,15.4,423.0,289.12,213.91
2018,4,26,16,45,691.0,86.0,3.65,14.95,370.5,233.74,164.92
2018,4,26,17,0,655.0,81.0,3.6,14.5,318.0,182.08,119.97
2018,4,26,17,15,603.0,75.0,3.45,13.95,266.0,131.58,79.57
2018,4,26,17,30,551.0,69.0,3.3,13.4,214.0,87.06,49.71
2018,4,26,17,45,474.5,60.0,3.15,12.9,165.0,45.88,35.36
2018,4,26,18,0,398.0,51.0,3.0,12.4,116.0,38.87,28.73
2018,4,26,18,15,285.0,39.0,2.8,11.95,77.0,30.03,19.99
2018,4,26,18,30,172.0,27.0,2.6,11.5,38.0,21.39,3.91
2018,4,26,18,45,89.0,14.0,2.4,11.1,19.5,13.76,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.7,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.2,10.55,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.1,10.65,9.5,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.3,11.2,19.0,28.1,0.0
2018,4,27,5,45,186.0,31.5,1.45,11.75,52.0,81.8,45.07
2018,4,27,6,0,299.0,46.0,1.6,12.3,85.0,138.87,99.57
2018,4,27,6,15,337.0,58.5,1.7,12.75,121.0,181.07,138.54
2018,4,27,6,30,375.0,71.0,1.8,13.2,157.0,227.42,180.36
2018,4,27,6,45,296.0,97.5,1.9,13.6,176.5,237.42,192.25
2018,4,27,7,0,217.0,124.0,2.0,14.0,196.0,243.7,198.95
2018,4,27,7,15,442.0,111.0,2.0,14.45,289.0,365.85,299.73
2018,4,27,7,30,667.0,98.0,2.0,14.9,382.0,507.5,412.59
2018,4,27,7,45,529.5,138.0,2.0,15.35,381.5,492.84,398.78
2018,4,27,8,0,392.0,178.0,2.0,15.8,381.0,467.48,376.43
2018,4,27,8,15,248.5,211.0,2.05,16.2,344.0,409.31,328.22
2018,4,27,8,30,105.0,244.0,2.1,16.6,307.0,338.41,268.91
2018,4,27,8,45,75.0,227.0,2.15,17.0,274.0,291.54,231.23
2018,4,27,9,0,45.0,210.0,2.2,17.4,241.0,250.5,197.63
2018,4,27,9,15,45.5,239.0,2.25,17.75,271.5,282.31,221.8
2018,4,27,9,30,46.0,268.0,2.3,18.1,302.0,313.98,245.28
2018,4,27,9,45,52.0,299.0,2.4,18.4,339.5,352.57,274.06
2018,4,27,10,0,58.0,330.0,2.5,18.7,377.0,391.17,302.46
2018,4,27,10,15,59.5,341.5,2.55,18.9,391.0,404.75,311.9
2018,4,27,10,30,61.0,353.0,2.6,19.1,405.0,418.11,321.27
2018,4,27,10,45,89.5,387.5,2.65,19.3,466.0,481.59,368.48
2018,4,27,11,0,118.0,422.0,2.7,19.5,527.0,553.13,420.35
2018,4,27,11,15,209.0,414.0,2.75,19.6,603.0,632.57,479.93
2018,4,27,11,30,300.0,406.0,2.8,19.7,679.0,718.57,542.7
2018,4,27,11,45,413.5,359.5,2.8,19.8,738.0,783.71,590.91
2018,4,27,12,0,527.0,313.0,2.8,19.9,797.0,840.06,632.52
2018,4,27,12,15,408.5,353.5,2.85,19.9,728.0,758.91,572.66
2018,4,27,12,30,290.0,394.0,2.9,19.9,659.0,674.45,510.44
2018,4,27,12,45,453.0,331.5,2.95,19.9,740.0,757.65,575.07
2018,4,27,13,0,616.0,269.0,3.0,19.9,821.0,829.13,629.18
2018,4,27,13,15,617.5,267.0,3.05,19.85,811.0,809.67,615.62
2018,4,27,13,30,619.0,265.0,3.1,19.8,801.0,788.13,601.2
2018,4,27,13,45,657.0,237.5,3.15,19.75,792.0,769.45,589.88
2018,4,27,14,0,695.0,210.0,3.2,19.7,783.0,746.39,575.13
2018,4,27,14,15,756.5,178.0,3.25,19.5,779.5,731.63,566.64
2018,4,27,14,30,818.0,146.0,3.3,19.3,776.0,710.8,553.17
2018,4,27,14,45,783.5,151.0,3.35,19.15,730.0,656.08,512.54
2018,4,27,15,0,749.0,156.0,3.4,19.0,684.0,601.3,471.17
2018,4,27,15,15,741.5,148.0,3.4,19.0,643.5,551.72,432.68
2018,4,27,15,30,734.0,140.0,3.4,19.0,603.0,501.56,392.64
2018,4,27,15,45,732.0,130.5,3.4,18.4,562.0,452.1,352.77
2018,4,27,16,0,730.0,121.0,3.4,17.8,521.0,401.88,310.82
2018,4,27,16,15,700.0,116.0,3.35,17.45,470.0,345.52,262.73
2018,4,27,16,30,670.0,111.0,3.3,17.1,419.0,291.78,215.96
2018,4,27,16,45,629.0,105.0,3.3,16.7,366.0,237.46,168.93
2018,4,27,17,0,588.0,99.0,3.3,16.3,313.0,187.52,126.38
2018,4,27,17,15,533.0,91.0,3.05,15.75,261.5,138.7,87.88
2018,4,27,17,30,478.0,83.0,2.8,15.2,210.0,95.5,58.63
2018,4,27,17,45,399.5,72.0,2.55,14.65,162.0,56.06,44.12
2018,4,27,18,0,321.0,61.0,2.3,14.1,114.0,46.23,35.0
2018,4,27,18,15,216.0,45.0,2.1,13.55,75.5,34.93,24.12
2018,4,27,18,30,111.0,29.0,1.9,13.0,37.0,24.0,6.77
2018,4,27,18,45,56.5,15.0,1.65,12.45,19.0,14.74,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,6.0,5.5,1.25,11.35,5.5,0.0,0.0
2018,4,28,5,30,12.0,11.0,1.5,11.8,11.0,12.72,0.0
2018,4,28,5,45,8.5,24.0,1.75,12.25,24.5,26.3,13.07
2018,4,28,6,0,5.0,37.0,2.0,12.7,38.0,37.68,25.51
2018,4,28,6,15,14.0,56.0,2.15,13.05,59.0,62.08,46.62
2018,4,28,6,30,23.0,75.0,2.3,13.4,80.0,85.91,67.23
2018,4,28,6,45,35.5,91.0,2.45,13.8,101.5,108.75,86.8
2018,4,28,7,0,48.0,107.0,2.6,14.2,123.0,132.88,107.21
2018,4,28,7,15,133.0,125.0,2.65,14.5,180.0,204.45,167.43
2018,4,28,7,30,218.0,143.0,2.7,14.8,237.0,285.59,234.52
2018,4,28,7,45,152.5,174.5,2.75,15.15,244.0,282.05,229.87
2018,4,28,8,0,87.0,206.0,2.8,15.5,251.0,271.47,219.17
2018,4,28,8,15,116.0,237.5,2.8,15.75,304.0,336.21,270.34
2018,4,28,8,30,145.0,269.0,2.8,16.0,357.0,396.15,316.52
2018,4,28,8,45,195.5,281.5,2.8,16.25,409.5,454.03,361.11
2018,4,28,9,0,246.0,294.0,2.8,16.5,462.0,523.21,413.28
2018,4,28,9,15,162.0,286.5,2.8,16.7,400.0,441.15,347.96
2018,4,28,9,30,78.0,279.0,2.8,16.9,338.0,353.96,278.29
2018,4,28,9,45,40.0,201.0,2.85,17.1,231.5,238.99,187.87
2018,4,28,10,0,2.0,123.0,2.9,17.3,125.0,121.47,93.07
2018,4,28,10,15,4.0,154.5,2.95,17.45,158.0,154.51,119.49
2018,4,28,10,30,6.0,186.0,3.0,17.6,191.0,187.68,145.52
2018,4,28,10,45,12.0,235.0,3.05,17.7,245.5,242.28,188.19
2018,4,28,11,0,18.0,284.0,3.1,17.8,300.0,297.07,230.3
2018,4,28,11,15,31.5,323.0,3.15,17.8,351.5,356.25,275.6
2018,4,28,11,30,45.0,362.0,3.2,17.8,403.0,408.64,315.19
2018,4,28,11,45,55.5,376.5,3.25,17.8,427.5,432.41,333.08
2018,4,28,12,0,66.0,391.0,3.3,17.8,452.0,455.63,350.62
2018,4,28,12,15,41.0,331.0,3.35,17.7,369.0,368.81,284.96
2018,4,28,12,30,16.0,271.0,3.4,17.6,286.0,279.6,216.46
2018,4,28,12,45,58.5,328.0,3.45,17.5,381.0,378.25,293.92
2018,4,28,13,0,101.0,385.0,3.5,17.4,476.0,474.51,367.34
2018,4,28,13,15,70.5,356.0,3.5,17.25,419.0,411.12,318.88
2018,4,28,13,30,40.0,327.0,3.5,17.1,362.0,353.53,274.79
2018,4,28,13,45,83.0,349.5,3.5,16.95,419.0,407.62,317.91
2018,4,28,14,0,126.0,372.0,3.5,16.8,476.0,459.56,358.46
2018,4,28,14,15,244.0,349.0,3.55,16.8,540.5,517.86,405.54
2018,4,28,14,30,362.0,326.0,3.6,16.8,605.0,565.14,443.29
2018,4,28,14,45,389.0,297.0,3.65,16.75,583.5,537.02,422.77
2018,4,28,15,0,416.0,268.0,3.7,16.7,562.0,505.67,399.61
2018,4,28,15,15,439.0,244.5,3.7,16.7,537.5,474.02,375.21
2018,4,28,15,30,462.0,221.0,3.7,16.7,513.0,439.56,347.83
2018,4,28,15,45,504.5,191.0,3.6,16.3,487.5,405.2,319.92
2018,4,28,16,0,547.0,161.0,3.5,15.9,462.0,366.04,286.78
2018,4,28,16,15,605.0,132.0,3.45,15.65,435.5,328.21,252.67
2018,4,28,16,30,663.0,103.0,3.4,15.4,409.0,283.43,211.1
2018,4,28,16,45,653.5,93.5,3.4,15.2,364.5,233.77,166.26
2018,4,28,17,0,644.0,84.0,3.4,15.0,320.0,184.93,122.67
2018,4,28,17,15,596.5,77.5,3.15,14.6,269.5,135.07,82.45
2018,4,28,17,30,549.0,71.0,2.9,14.2,219.0,90.69,52.08
2018,4,28,17,45,472.0,62.5,2.7,13.8,170.0,49.9,38.84
2018,4,28,18,0,395.0,54.0,2.5,13.4,121.0,41.35,30.86
2018,4,28,18,15,283.0,42.0,2.35,13.05,81.5,32.34,22.07
2018,4,28,18,30,171.0,30.0,2.2,12.7,42.0,23.8,8.11
2018,4,28,18,45,88.5,16.0,2.0,12.35,22.0,15.73,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,5,15,3.5,4.0,1.45,11.05,4.0,3.93,0.0
2018,4,29,5,30,7.0,8.0,1.7,11.4,8.0,8.99,0.0
2018,4,29,5,45,3.5,16.0,1.95,11.75,16.0,16.19,6.32
2018,4,29,6,0,0.0,24.0,2.2,12.1,24.0,23.16,13.71
2018,4,29,6,15,0.0,37.0,2.35,12.4,37.0,35.73,24.78
2018,4,29,6,30,0.0,50.0,2.5,12.7,50.0,48.31,35.77
2018,4,29,6,45,7.5,79.5,2.7,12.95,82.0,81.42,64.06
2018,4,29,7,0,15.0,109.0,2.9,13.2,114.0,115.55,92.89
2018,4,29,7,15,20.0,125.0,2.9,13.45,133.0,134.78,108.83
2018,4,29,7,30,25.0,141.0,2.9,13.7,152.0,158.79,128.52
2018,4,29,7,45,56.5,173.5,2.95,13.9,202.0,214.09,174.15
2018,4,29,8,0,88.0,206.0,3.0,14.1,252.0,272.14,221.19
2018,4,29,8,15,61.0,200.0,3.05,14.4,233.5,248.65,200.8
2018,4,29,8,30,34.0,194.0,3.1,14.7,215.0,223.28,178.98
2018,4,29,8,45,32.0,197.0,3.2,15.0,218.0,225.47,180.13
2018,4,29,9,0,30.0,200.0,3.3,15.3,221.0,227.51,181.11
2018,4,29,9,15,19.0,165.5,3.35,15.6,179.0,182.73,144.41
2018,4,29,9,30,8.0,131.0,3.4,15.9,137.0,134.62,104.95
2018,4,29,9,45,4.0,106.0,3.45,16.2,109.0,106.51,81.81
2018,4,29,10,0,0.0,81.0,3.5,16.5,81.0,78.47,58.68
2018,4,29,10,15,0.0,86.5,3.55,16.7,86.5,83.82,62.91
2018,4,29,10,30,0.0,92.0,3.6,16.9,92.0,89.23,67.14
2018,4,29,10,45,1.0,111.0,3.65,17.05,112.0,108.83,82.86
2018,4,29,11,0,2.0,130.0,3.7,17.2,132.0,128.46,98.49
2018,4,29,11,15,26.0,236.5,3.75,17.15,260.5,262.27,204.95
2018,4,29,11,30,50.0,343.0,3.8,17.1,389.0,393.96,306.29
2018,4,29,11,45,53.5,365.5,3.8,17.1,415.0,419.13,324.72
2018,4,29,12,0,57.0,388.0,3.8,17.1,441.0,443.8,343.09
2018,4,29,12,15,43.0,350.5,3.8,17.1,390.5,390.38,302.4
2018,4,29,12,30,29.0,313.0,3.8,17.1,340.0,337.69,262.1
2018,4,29,12,45,97.0,357.5,3.8,17.1,445.5,447.7,348.27
2018,4,29,13,0,165.0,402.0,3.8,17.1,551.0,548.84,425.18
2018,4,29,13,15,186.5,396.5,3.75,17.1,561.5,555.5,430.39
2018,4,29,13,30,208.0,391.0,3.7,17.1,572.0,560.38,434.69
2018,4,29,13,45,324.0,345.5,3.7,17.05,618.0,602.84,469.91
2018,4,29,14,0,440.0,300.0,3.7,17.0,664.0,636.31,497.69
2018,4,29,14,15,433.5,276.0,3.7,16.95,623.0,588.89,462.79
2018,4,29,14,30,427.0,252.0,3.7,16.9,582.0,541.12,427.49
2018,4,29,14,45,542.5,214.5,3.7,16.85,613.0,559.85,443.59
2018,4,29,15,0,658.0,177.0,3.7,16.8,644.0,567.67,450.15
2018,4,29,15,15,477.5,203.5,3.7,16.8,531.5,457.93,363.43
2018,4,29,15,30,297.0,230.0,3.7,16.8,419.0,365.66,289.83
2018,4,29,15,45,373.5,202.0,3.7,16.5,421.0,356.06,281.93
2018,4,29,16,0,450.0,174.0,3.7,16.2,423.0,339.39,266.68
2018,4,29,16,15,573.5,136.5,3.65,15.9,422.5,322.2,248.5
2018,4,29,16,30,697.0,99.0,3.6,15.6,422.0,290.75,216.24
2018,4,29,16,45,669.0,92.0,3.55,15.3,372.0,237.12,168.56
2018,4,29,17,0,641.0,85.0,3.5,15.0,322.0,186.33,124.05
2018,4,29,17,15,593.0,78.0,3.35,14.6,270.5,136.11,83.45
2018,4,29,17,30,545.0,71.0,3.2,14.2,219.0,91.4,52.55
2018,4,29,17,45,474.5,62.0,3.0,13.8,170.5,50.34,33.43
2018,4,29,18,0,404.0,53.0,2.8,13.4,122.0,40.14,29.83
2018,4,29,18,15,294.0,41.5,2.6,12.95,82.5,31.84,21.74
2018,4,29,18,30,184.0,30.0,2.4,12.5,43.0,23.71,9.23
2018,4,29,18,45,96.0,16.0,2.15,12.05,22.5,15.73,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.95,11.0,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,2.1,11.2,4.0,3.85,0.0
2018,4,30,5,45,0.0,7.5,2.3,11.45,7.5,7.23,0.0
2018,4,30,6,0,0.0,11.0,2.5,11.7,11.0,10.6,3.25
2018,4,30,6,15,17.0,26.5,2.5,12.0,30.5,31.38,20.85
2018,4,30,6,30,34.0,42.0,2.5,12.3,50.0,57.09,43.06
2018,4,30,6,45,68.0,81.5,2.55,12.6,103.0,116.49,93.84
2018,4,30,7,0,102.0,121.0,2.6,12.9,156.0,179.62,147.12
2018,4,30,7,15,84.0,139.0,2.6,13.3,171.0,188.48,154.19
2018,4,30,7,30,66.0,157.0,2.6,13.7,186.0,200.31,163.29
2018,4,30,7,45,50.0,177.0,2.6,14.1,200.5,213.75,173.3
2018,4,30,8,0,34.0,197.0,2.6,14.5,215.0,225.61,181.7
2018,4,30,8,15,78.0,232.5,2.55,14.85,279.0,296.17,238.44
2018,4,30,8,30,122.0,268.0,2.5,15.2,343.0,377.63,302.07
2018,4,30,8,45,123.5,287.0,2.5,15.5,367.5,402.84,320.09
2018,4,30,9,0,125.0,306.0,2.5,15.8,392.0,427.75,337.89
2018,4,30,9,15,188.0,326.5,2.55,16.05,464.5,506.93,398.44
2018,4,30,9,30,251.0,347.0,2.6,16.3,537.0,597.61,465.62
2018,4,30,9,45,261.0,363.5,2.65,16.55,568.5,629.36,487.27
2018,4,30,10,0,271.0,380.0,2.7,16.8,600.0,660.47,508.64
2018,4,30,10,15,263.0,394.5,2.75,16.9,614.0,671.53,515.32
2018,4,30,10,30,255.0,409.0,2.8,17.0,628.0,681.17,521.15
2018,4,30,10,45,416.5,353.5,2.9,17.1,721.5,788.37,602.31
2018,4,30,11,0,578.0,298.0,3.0,17.2,815.0,890.24,677.22
2018,4,30,11,15,718.5,230.5,3.05,17.1,882.5,960.46,727.52
2018,4,30,11,30,859.0,163.0,3.1,17.0,950.0,1022.36,769.03
2018,4,30,11,45,859.0,164.0,3.15,16.95,954.5,1017.85,765.76
2018,4,30,12,0,859.0,165.0,3.2,16.9,959.0,1010.09,761.04
2018,4,30,12,15,857.0,166.0,3.25,16.8,956.5,997.21,753.13
2018,4,30,12,30,855.0,167.0,3.3,16.7,954.0,981.25,743.24
2018,4,30,12,45,849.5,168.5,3.3,16.65,943.0,959.58,729.0
2018,4,30,13,0,844.0,170.0,3.3,16.6,932.0,935.18,712.96
2018,4,30,13,15,840.0,168.5,3.35,16.65,914.0,906.53,694.05
2018,4,30,13,30,836.0,167.0,3.4,16.7,896.0,875.4,673.35
2018,4,30,13,45,831.5,164.0,3.45,16.7,871.5,840.05,649.69
2018,4,30,14,0,827.0,161.0,3.5,16.7,847.0,802.57,624.34
2018,4,30,14,15,819.0,157.5,3.5,16.6,815.0,760.06,595.11
2018,4,30,14,30,811.0,154.0,3.5,16.5,783.0,716.04,563.15
2018,4,30,14,45,800.0,150.0,3.55,16.45,745.0,668.27,527.58
2018,4,30,15,0,789.0,146.0,3.6,16.4,707.0,619.7,490.53
2018,4,30,15,15,772.0,142.5,3.6,16.4,663.5,566.04,448.44
2018,4,30,15,30,755.0,139.0,3.6,16.4,620.0,513.88,406.4
2018,4,30,15,45,732.5,134.5,3.55,15.95,572.0,458.76,361.52
2018,4,30,16,0,710.0,130.0,3.5,15.5,524.0,404.97,316.43
2018,4,30,16,15,679.0,125.0,3.5,15.15,473.0,349.32,268.81
2018,4,30,16,30,648.0,120.0,3.5,14.8,422.0,296.45,222.62
2018,4,30,16,45,606.5,113.5,3.45,14.45,369.5,242.74,175.84
2018,4,30,17,0,565.0,107.0,3.4,14.1,317.0,193.51,133.57
2018,4,30,17,15,510.5,98.0,3.3,13.7,265.5,144.43,94.26
2018,4,30,17,30,456.0,89.0,3.2,13.3,214.0,101.66,64.35
2018,4,30,17,45,380.0,77.0,3.1,12.9,166.0,62.31,43.92
2018,4,30,18,0,304.0,65.0,3.0,12.5,118.0,49.15,37.92
2018,4,30,18,15,207.0,49.0,2.8,12.2,79.5,37.97,27.17
2018,4,30,18,30,110.0,33.0,2.6,11.9,41.0,27.15,12.5
2018,4,30,18,45,56.5,17.5,2.45,11.55,21.5,17.2,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.15,11.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.5,2.35,10.3,9.5,10.41,0.0
2018,5,1,5,30,36.0,17.0,2.4,10.5,19.0,24.2,0.0
2018,5,1,5,45,104.0,34.0,2.5,10.7,47.5,65.03,41.37
2018,5,1,6,0,172.0,51.0,2.6,10.9,76.0,107.7,79.62
2018,5,1,6,15,225.5,66.5,2.55,11.1,113.0,151.26,118.18
2018,5,1,6,30,279.0,82.0,2.5,11.3,150.0,205.66,165.92
2018,5,1,6,45,255.5,104.0,2.5,11.5,178.0,229.0,187.8
2018,5,1,7,0,232.0,126.0,2.5,11.7,206.0,254.47,210.18
2018,5,1,7,15,264.5,146.0,2.45,12.15,251.0,305.21,252.29
2018,5,1,7,30,297.0,166.0,2.4,12.6,296.0,358.64,295.44
2018,5,1,7,45,359.0,177.0,2.3,13.1,353.5,423.35,346.81
2018,5,1,8,0,421.0,188.0,2.2,13.6,411.0,500.4,406.07
2018,5,1,8,15,514.0,180.5,2.25,14.15,478.5,577.2,464.84
2018,5,1,8,30,607.0,173.0,2.3,14.7,546.0,663.44,528.98
2018,5,1,8,45,681.5,161.5,2.3,15.3,609.0,733.06,578.71
2018,5,1,9,0,756.0,150.0,2.3,15.9,672.0,805.36,627.11
2018,5,1,9,15,783.5,146.5,2.35,16.45,715.0,844.99,651.96
2018,5,1,9,30,811.0,143.0,2.4,17.0,758.0,886.8,678.3
2018,5,1,9,45,837.0,136.0,2.45,17.5,795.5,922.04,699.94
2018,5,1,10,0,863.0,129.0,2.5,18.0,833.0,949.82,716.43
2018,5,1,10,15,871.0,130.0,2.55,18.4,861.0,972.5,729.77
2018,5,1,10,30,879.0,131.0,2.6,18.8,889.0,992.26,741.22
2018,5,1,10,45,885.0,131.0,2.65,19.2,909.5,1005.98,748.73
2018,5,1,11,0,891.0,131.0,2.7,19.6,930.0,1016.51,754.28
2018,5,1,11,15,894.5,132.0,2.75,19.8,943.5,1022.33,757.43
2018,5,1,11,30,898.0,133.0,2.8,20.0,957.0,1024.81,758.55
2018,5,1,11,45,900.5,132.0,2.8,20.2,962.5,1020.92,755.16
2018,5,1,12,0,903.0,131.0,2.8,20.4,968.0,1013.69,749.77
2018,5,1,12,15,903.5,130.0,2.85,20.5,965.5,1001.23,741.82
2018,5,1,12,30,904.0,129.0,2.9,20.6,963.0,985.53,731.84
2018,5,1,12,45,903.5,127.5,2.95,20.7,953.0,965.24,718.88
2018,5,1,13,0,903.0,126.0,3.0,20.8,943.0,941.89,703.91
2018,5,1,13,15,899.0,124.5,3.05,20.8,924.5,912.5,685.12
2018,5,1,13,30,895.0,123.0,3.1,20.8,906.0,880.45,664.45
2018,5,1,13,45,889.5,122.0,3.15,20.8,881.0,845.15,641.39
2018,5,1,14,0,884.0,121.0,3.2,20.8,856.0,807.57,616.57
2018,5,1,14,15,868.5,122.5,3.3,20.6,822.0,762.91,587.18
2018,5,1,14,30,853.0,124.0,3.4,20.4,788.0,717.11,556.48
2018,5,1,14,45,725.0,167.0,3.45,20.25,712.0,635.36,494.74
2018,5,1,15,0,597.0,210.0,3.5,20.1,636.0,563.07,439.11
2018,5,1,15,15,522.5,220.5,3.5,20.1,576.5,499.87,390.21
2018,5,1,15,30,448.0,231.0,3.5,20.1,517.0,443.07,345.53
2018,5,1,15,45,451.5,210.0,3.6,19.4,480.0,399.97,312.2
2018,5,1,16,0,455.0,189.0,3.7,18.7,443.0,356.09,277.0
2018,5,1,16,15,481.0,163.0,3.7,18.1,408.5,314.97,242.26
2018,5,1,16,30,507.0,137.0,3.7,17.5,374.0,270.89,203.75
2018,5,1,16,45,535.0,114.5,3.7,16.9,338.5,227.36,164.43
2018,5,1,17,0,563.0,92.0,3.7,16.3,303.0,180.32,121.9
2018,5,1,17,15,537.5,83.5,3.6,15.65,260.0,135.99,85.39
2018,5,1,17,30,512.0,75.0,3.5,15.0,217.0,94.63,55.78
2018,5,1,17,45,443.5,67.0,3.45,14.3,171.0,56.27,37.37
2018,5,1,18,0,375.0,59.0,3.4,13.6,125.0,44.18,33.42
2018,5,1,18,15,268.0,45.5,3.2,13.1,85.0,34.95,24.55
2018,5,1,18,30,161.0,32.0,3.0,12.6,45.0,25.24,12.01
2018,5,1,18,45,83.5,17.0,2.8,12.1,23.5,16.71,0.0
2018,5,1,19,0,6.0,2.0,2.6,11.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.65,11.5,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.0,10.6,13.5,16.16,0.0
2018,5,2,5,30,92.0,22.0,2.0,10.8,27.0,40.98,0.0
2018,5,2,5,45,198.0,37.5,2.05,11.0,62.5,93.86,61.3
2018,5,2,6,0,304.0,53.0,2.1,11.2,98.0,151.01,111.71
2018,5,2,6,15,387.5,63.5,2.05,11.55,144.5,206.89,160.95
2018,5,2,6,30,471.0,74.0,2.0,11.9,191.0,273.35,218.94
2018,5,2,6,45,530.5,82.0,1.95,12.25,242.5,334.16,271.69
2018,5,2,7,0,590.0,90.0,1.9,12.6,294.0,400.34,327.31
2018,5,2,7,15,634.0,95.0,1.8,13.2,346.5,459.88,375.46
2018,5,2,7,30,678.0,100.0,1.7,13.8,399.0,522.47,424.12
2018,5,2,7,45,712.0,103.0,1.6,14.4,451.0,579.15,466.38
2018,5,2,8,0,746.0,106.0,1.5,15.0,503.0,637.22,508.02
2018,5,2,8,15,770.0,109.5,1.4,15.6,552.5,687.65,541.82
2018,5,2,8,30,794.0,113.0,1.3,16.2,602.0,739.94,574.8
2018,5,2,8,45,813.0,114.5,1.2,16.85,647.5,785.57,601.92
2018,5,2,9,0,832.0,116.0,1.1,17.5,693.0,830.05,627.44
2018,5,2,9,15,846.5,117.0,1.1,18.1,733.0,868.67,649.89
2018,5,2,9,30,861.0,118.0,1.1,18.7,773.0,900.19,667.4
2018,5,2,9,45,872.0,119.0,1.1,19.3,807.5,931.33,684.54
2018,5,2,10,0,883.0,120.0,1.1,19.9,842.0,959.95,699.86
2018,5,2,10,15,889.5,121.0,1.2,20.4,869.0,981.55,712.67
2018,5,2,10,30,896.0,122.0,1.3,20.9,896.0,1000.13,723.65
2018,5,2,10,45,902.0,122.0,1.4,21.35,917.0,1014.03,731.88
2018,5,2,11,0,908.0,122.0,1.5,21.8,938.0,1024.69,738.17
2018,5,2,11,15,911.0,122.5,1.65,22.05,951.0,1029.58,742.25
2018,5,2,11,30,914.0,123.0,1.8,22.3,964.0,1031.08,744.25
2018,5,2,11,45,915.5,123.0,2.0,22.55,969.0,1027.19,743.51
2018,5,2,12,0,917.0,123.0,2.2,22.8,974.0,1019.92,740.53
2018,5,2,12,15,916.5,123.0,2.35,22.85,971.5,1007.37,734.1
2018,5,2,12,30,916.0,123.0,2.5,22.9,969.0,991.56,725.53
2018,5,2,12,45,914.5,121.5,2.7,22.9,958.5,970.15,713.81
2018,5,2,13,0,913.0,120.0,2.9,22.9,948.0,945.69,699.88
2018,5,2,13,15,909.0,119.5,2.95,22.8,930.0,917.07,682.11
2018,5,2,13,30,905.0,119.0,3.0,22.7,912.0,885.75,662.43
2018,5,2,13,45,899.0,117.5,3.1,22.55,886.5,849.27,639.52
2018,5,2,14,0,893.0,116.0,3.2,22.4,861.0,810.54,614.76
2018,5,2,14,15,885.0,114.0,3.2,22.2,828.5,767.77,586.45
2018,5,2,14,30,877.0,112.0,3.2,22.0,796.0,723.28,556.59
2018,5,2,14,45,867.0,110.0,3.2,21.75,758.5,675.97,522.88
2018,5,2,15,0,857.0,108.0,3.2,21.5,721.0,627.55,486.91
2018,5,2,15,15,843.0,105.5,3.2,21.5,678.0,574.03,445.75
2018,5,2,15,30,829.0,103.0,3.2,21.5,635.0,521.4,404.09
2018,5,2,15,45,810.5,100.0,3.15,20.85,587.5,466.26,360.15
2018,5,2,16,0,792.0,97.0,3.1,20.2,540.0,411.87,315.34
2018,5,2,16,15,769.0,92.5,3.05,19.7,489.5,355.52,267.57
2018,5,2,16,30,746.0,88.0,3.0,19.2,439.0,300.93,220.12
2018,5,2,16,45,713.0,83.0,2.95,18.7,386.5,242.88,169.71
2018,5,2,17,0,680.0,78.0,2.9,18.2,334.0,190.54,124.51
2018,5,2,17,15,633.5,72.0,2.75,17.5,282.0,139.12,83.09
2018,5,2,17,30,587.0,66.0,2.6,16.8,230.0,92.98,50.97
2018,5,2,17,45,518.0,58.5,2.5,16.1,181.0,50.58,30.79
2018,5,2,18,0,449.0,51.0,2.4,15.4,132.0,37.64,27.48
2018,5,2,18,15,341.0,40.5,2.2,14.75,90.5,31.25,21.28
2018,5,2,18,30,233.0,30.0,2.0,14.1,49.0,23.48,11.32
2018,5,2,18,45,127.5,17.0,1.85,13.4,26.5,16.71,0.0
2018,5,2,19,0,22.0,4.0,1.7,12.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.7,12.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,2.1,11.4,3.0,3.42,0.0
2018,5,3,5,30,8.0,6.0,2.2,11.5,6.0,7.46,0.0
2018,5,3,5,45,4.0,9.0,2.3,11.6,9.0,9.65,1.9
2018,5,3,6,0,0.0,12.0,2.4,11.7,12.0,11.57,4.11
2018,5,3,6,15,0.0,19.0,2.35,11.9,19.0,18.32,10.06
2018,5,3,6,30,0.0,26.0,2.3,12.1,26.0,25.09,15.99
2018,5,3,6,45,0.0,45.5,2.3,12.3,45.5,43.94,32.25
2018,5,3,7,0,0.0,65.0,2.3,12.5,65.0,62.83,48.32
2018,5,3,7,15,0.0,67.0,2.25,12.75,67.0,64.76,49.79
2018,5,3,7,30,0.0,69.0,2.2,13.0,69.0,66.7,51.22
2018,5,3,7,45,0.0,80.5,2.2,13.3,80.5,77.86,60.36
2018,5,3,8,0,0.0,92.0,2.2,13.6,92.0,89.09,69.44
2018,5,3,8,15,0.0,102.5,2.25,14.1,102.5,99.45,77.64
2018,5,3,8,30,0.0,113.0,2.3,14.6,113.0,109.81,85.75
2018,5,3,8,45,0.0,128.0,2.3,15.1,128.0,124.66,97.44
2018,5,3,9,0,0.0,143.0,2.3,15.6,143.0,139.52,108.99
2018,5,3,9,15,3.5,172.5,2.35,16.05,175.0,171.93,134.66
2018,5,3,9,30,7.0,202.0,2.4,16.5,207.0,204.6,160.13
2018,5,3,9,45,16.0,246.0,2.45,17.0,259.0,257.18,200.96
2018,5,3,10,0,25.0,290.0,2.5,17.5,311.0,317.77,247.06
2018,5,3,10,15,88.5,349.5,2.6,17.85,426.0,440.49,341.23
2018,5,3,10,30,152.0,409.0,2.7,18.2,541.0,573.26,439.12
2018,5,3,10,45,313.5,378.5,2.75,18.5,658.5,707.23,538.96
2018,5,3,11,0,475.0,348.0,2.8,18.8,776.0,841.86,635.6
2018,5,3,11,15,647.0,263.0,2.8,19.0,854.5,924.88,696.0
2018,5,3,11,30,819.0,178.0,2.8,19.2,933.0,1000.42,745.53
