Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.25,14.05,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.4,14.4,19.0,26.7,0.0
2018,6,12,5,15,240.5,25.5,1.55,15.0,50.0,69.34,30.23
2018,6,12,5,30,367.0,36.0,1.7,15.6,81.0,122.03,79.24
2018,6,12,5,45,454.5,43.5,1.85,16.2,124.5,173.39,123.4
2018,6,12,6,0,542.0,51.0,2.0,16.8,168.0,233.97,175.75
2018,6,12,6,15,599.0,56.5,1.95,17.65,217.0,290.08,224.73
2018,6,12,6,30,656.0,62.0,1.9,18.5,266.0,351.65,276.88
2018,6,12,6,45,696.0,66.0,1.85,19.3,317.0,407.85,323.38
2018,6,12,7,0,736.0,70.0,1.8,20.1,368.0,468.02,371.13
2018,6,12,7,15,764.0,73.0,1.8,21.15,418.5,523.0,412.9
2018,6,12,7,30,792.0,76.0,1.8,22.2,469.0,579.27,453.94
2018,6,12,7,45,813.5,78.5,1.8,23.3,518.5,631.67,490.47
2018,6,12,8,0,835.0,81.0,1.8,24.4,568.0,681.07,522.12
2018,6,12,8,15,851.0,83.5,1.9,25.2,615.0,729.13,552.82
2018,6,12,8,30,867.0,86.0,2.0,26.0,662.0,776.32,582.33
2018,6,12,8,45,879.0,88.0,2.1,26.85,705.0,818.56,607.85
2018,6,12,9,0,891.0,90.0,2.2,27.7,748.0,859.15,631.91
2018,6,12,9,15,901.5,91.0,2.3,28.3,786.5,895.46,653.48
2018,6,12,9,30,912.0,92.0,2.4,28.9,825.0,929.6,673.46
2018,6,12,9,45,919.5,93.0,2.5,29.5,858.0,958.57,689.97
2018,6,12,10,0,927.0,94.0,2.6,30.1,891.0,984.85,704.71
2018,6,12,10,15,932.5,95.0,2.65,30.55,917.5,1006.36,716.38
2018,6,12,10,30,938.0,96.0,2.7,31.0,944.0,1024.82,726.17
2018,6,12,10,45,941.5,96.5,2.75,31.4,964.0,1037.63,732.64
2018,6,12,11,0,945.0,97.0,2.8,31.8,984.0,1047.17,737.19
2018,6,12,11,15,947.0,98.0,2.85,32.0,997.0,1052.41,739.77
2018,6,12,11,30,949.0,99.0,2.9,32.2,1010.0,1054.27,740.41
2018,6,12,11,45,949.5,99.5,2.95,32.4,1015.5,1050.76,737.84
2018,6,12,12,0,950.0,100.0,3.0,32.6,1021.0,1043.91,733.35
2018,6,12,12,15,948.0,101.5,3.05,32.65,1019.0,1032.33,726.46
2018,6,12,12,30,946.0,103.0,3.1,32.7,1017.0,1017.57,717.68
2018,6,12,12,45,942.5,103.5,3.2,32.7,1007.0,997.29,706.01
2018,6,12,13,0,939.0,104.0,3.3,32.7,997.0,974.06,692.46
2018,6,12,13,15,935.5,104.0,3.3,32.55,980.5,947.51,676.47
2018,6,12,13,30,932.0,104.0,3.3,32.4,964.0,918.23,658.69
2018,6,12,13,45,927.0,103.0,3.35,32.3,940.5,884.15,637.85
2018,6,12,14,0,922.0,102.0,3.4,32.2,917.0,847.73,615.31
2018,6,12,14,15,915.5,101.0,3.4,31.9,887.0,807.99,590.57
2018,6,12,14,30,909.0,100.0,3.4,31.6,857.0,766.37,564.27
2018,6,12,14,45,900.5,98.5,3.45,31.35,821.5,721.21,535.3
2018,6,12,15,0,892.0,97.0,3.5,31.1,786.0,674.75,503.8
2018,6,12,15,15,881.0,94.5,3.5,31.1,745.0,624.74,467.38
2018,6,12,15,30,870.0,92.0,3.5,31.1,704.0,574.1,429.56
2018,6,12,15,45,856.5,90.0,3.4,30.3,659.5,522.25,390.84
2018,6,12,16,0,843.0,88.0,3.3,29.5,615.0,470.46,350.85
2018,6,12,16,15,827.0,84.5,3.25,28.95,567.5,413.51,305.52
2018,6,12,16,30,811.0,81.0,3.2,28.4,520.0,360.21,261.54
2018,6,12,16,45,788.0,77.5,3.15,27.8,470.0,305.85,215.87
2018,6,12,17,0,765.0,74.0,3.1,27.2,420.0,253.52,171.2
2018,6,12,17,15,733.0,70.5,3.05,26.25,369.5,201.68,127.79
2018,6,12,17,30,701.0,67.0,3.0,25.3,319.0,153.25,88.91
2018,6,12,17,45,656.5,62.0,2.9,24.35,269.0,103.0,53.17
2018,6,12,18,0,612.0,57.0,2.8,23.4,219.0,60.51,30.88
2018,6,12,18,15,543.5,51.0,2.7,22.3,172.0,35.3,24.89
2018,6,12,18,30,475.0,45.0,2.6,21.2,125.0,32.86,22.58
2018,6,12,18,45,368.0,36.5,2.5,20.15,86.5,27.96,17.78
2018,6,12,19,0,261.0,28.0,2.4,19.1,48.0,22.78,9.27
2018,6,12,19,15,144.5,16.5,2.45,18.5,26.0,16.22,0.0
2018,6,12,19,30,28.0,5.0,2.5,17.9,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.55,17.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,4,45,60.5,7.5,2.7,13.05,9.5,0.0,0.0
2018,6,13,5,0,121.0,15.0,2.8,13.3,19.0,27.4,0.0
2018,6,13,5,15,250.5,26.0,2.8,13.9,51.0,71.28,31.25
2018,6,13,5,30,380.0,37.0,2.8,14.5,83.0,125.61,82.03
2018,6,13,5,45,467.5,44.5,2.8,15.05,127.5,177.67,127.22
2018,6,13,6,0,555.0,52.0,2.8,15.6,172.0,238.93,180.63
2018,6,13,6,15,612.5,57.0,2.8,16.2,221.0,295.34,230.69
2018,6,13,6,30,670.0,62.0,2.8,16.8,270.0,356.34,283.48
2018,6,13,6,45,710.0,65.5,2.75,17.45,321.5,413.6,331.85
2018,6,13,7,0,750.0,69.0,2.7,18.1,373.0,473.9,380.89
2018,6,13,7,15,778.5,72.5,2.7,18.75,424.5,530.37,425.34
2018,6,13,7,30,807.0,76.0,2.7,19.4,476.0,588.17,469.23
2018,6,13,7,45,828.5,78.5,2.65,20.05,526.5,641.24,507.89
2018,6,13,8,0,850.0,81.0,2.6,20.7,577.0,691.29,541.57
2018,6,13,8,15,866.0,83.0,2.6,21.4,624.0,739.41,572.7
2018,6,13,8,30,882.0,85.0,2.6,22.1,671.0,786.64,602.53
2018,6,13,8,45,894.5,86.5,2.6,22.8,714.5,829.3,628.58
2018,6,13,9,0,907.0,88.0,2.6,23.5,758.0,870.3,653.06
2018,6,13,9,15,912.5,92.0,2.65,24.05,796.0,905.95,674.33
2018,6,13,9,30,918.0,96.0,2.7,24.6,834.0,939.09,693.76
2018,6,13,9,45,921.0,100.0,2.75,25.15,866.0,967.22,709.75
2018,6,13,10,0,924.0,104.0,2.8,25.7,898.0,992.42,723.79
2018,6,13,10,15,929.0,105.0,2.8,26.15,924.5,1013.37,734.89
2018,6,13,10,30,934.0,106.0,2.8,26.6,951.0,1031.27,744.06
2018,6,13,10,45,937.0,106.5,2.85,27.05,970.0,1043.52,750.15
2018,6,13,11,0,940.0,107.0,2.9,27.5,989.0,1052.51,754.3
2018,6,13,11,15,942.0,108.0,3.0,27.8,1002.0,1057.7,757.07
2018,6,13,11,30,944.0,109.0,3.1,28.1,1015.0,1059.54,757.83
2018,6,13,11,45,945.5,109.0,3.2,28.35,1021.0,1056.51,755.78
2018,6,13,12,0,947.0,109.0,3.3,28.6,1027.0,1050.17,751.74
2018,6,13,12,15,944.0,111.0,3.35,28.75,1024.5,1038.13,744.07
2018,6,13,12,30,941.0,113.0,3.4,28.9,1022.0,1022.93,734.51
2018,6,13,12,45,936.5,114.0,3.5,29.1,1011.5,1002.28,721.71
2018,6,13,13,0,932.0,115.0,3.6,29.3,1001.0,978.73,707.06
2018,6,13,13,15,928.5,114.5,3.7,29.2,984.5,951.85,691.03
2018,6,13,13,30,925.0,114.0,3.8,29.1,968.0,922.29,673.12
2018,6,13,13,45,920.0,113.0,3.9,29.05,944.5,888.41,652.05
2018,6,13,14,0,915.0,112.0,4.0,29.0,921.0,852.23,629.24
2018,6,13,14,15,908.0,111.0,4.05,28.75,891.0,812.34,603.93
2018,6,13,14,30,901.0,110.0,4.1,28.5,861.0,770.64,577.07
2018,6,13,14,45,892.0,108.0,4.15,28.2,825.0,724.98,547.18
2018,6,13,15,0,883.0,106.0,4.2,27.9,789.0,678.07,514.49
2018,6,13,15,15,871.0,104.0,4.2,27.9,748.0,628.31,477.53
2018,6,13,15,30,859.0,102.0,4.2,27.9,707.0,578.01,439.26
2018,6,13,15,45,844.0,99.5,4.25,27.0,661.5,525.42,399.79
2018,6,13,16,0,829.0,97.0,4.3,26.1,616.0,470.35,357.08
2018,6,13,16,15,809.5,94.0,4.25,25.4,567.5,415.92,312.98
2018,6,13,16,30,790.0,91.0,4.2,24.7,519.0,362.71,268.54
2018,6,13,16,45,764.5,87.0,4.15,24.0,468.5,308.21,222.19
2018,6,13,17,0,739.0,83.0,4.1,23.3,418.0,256.03,177.15
2018,6,13,17,15,706.5,78.5,4.05,22.4,367.5,201.69,131.1
2018,6,13,17,30,674.0,74.0,4.0,21.5,317.0,153.45,91.71
2018,6,13,17,45,627.0,68.5,3.9,20.6,267.0,106.68,58.11
2018,6,13,18,0,580.0,63.0,3.8,19.7,217.0,65.23,35.68
2018,6,13,18,15,511.5,56.0,3.7,18.9,170.5,39.55,28.99
2018,6,13,18,30,443.0,49.0,3.6,18.1,124.0,36.47,26.03
2018,6,13,18,45,339.0,39.0,3.5,17.3,85.5,30.31,20.04
2018,6,13,19,0,235.0,29.0,3.4,16.5,47.0,23.73,10.39
2018,6,13,19,15,129.5,16.5,3.35,16.05,25.5,16.22,0.0
2018,6,13,19,30,24.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.65,12.6,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.7,12.7,18.0,23.6,0.0
2018,6,14,5,15,203.0,28.0,3.7,12.95,49.0,65.56,29.24
2018,6,14,5,30,321.0,41.0,3.7,13.2,80.0,117.0,77.7
2018,6,14,5,45,413.0,49.5,3.75,13.5,123.5,168.3,122.04
2018,6,14,6,0,505.0,58.0,3.8,13.8,167.0,229.22,175.31
2018,6,14,6,15,564.0,64.0,3.8,14.15,215.5,284.76,225.07
2018,6,14,6,30,623.0,70.0,3.8,14.5,264.0,345.93,278.73
2018,6,14,6,45,664.5,75.5,3.75,14.85,315.5,403.68,328.47
2018,6,14,7,0,706.0,81.0,3.7,15.2,367.0,464.72,379.36
2018,6,14,7,15,737.5,85.0,3.65,15.75,418.5,520.24,424.11
2018,6,14,7,30,769.0,89.0,3.6,16.3,470.0,578.6,469.53
2018,6,14,7,45,794.0,91.0,3.55,16.85,520.0,631.81,509.61
2018,6,14,8,0,819.0,93.0,3.5,17.4,570.0,685.47,547.98
2018,6,14,8,15,837.0,95.0,3.45,18.05,617.5,734.05,580.34
2018,6,14,8,30,855.0,97.0,3.4,18.7,665.0,778.2,608.8
2018,6,14,8,45,869.0,98.5,3.35,19.35,708.5,821.11,635.82
2018,6,14,9,0,883.0,100.0,3.3,20.0,752.0,862.53,661.29
2018,6,14,9,15,895.0,101.0,3.25,20.55,791.5,899.93,683.78
2018,6,14,9,30,907.0,102.0,3.2,21.1,831.0,935.26,704.54
2018,6,14,9,45,917.0,101.5,3.2,21.65,864.5,964.86,721.54
2018,6,14,10,0,927.0,101.0,3.2,22.2,898.0,991.91,736.74
2018,6,14,10,15,931.5,103.0,3.25,22.65,925.0,1013.53,748.97
2018,6,14,10,30,936.0,105.0,3.3,23.1,952.0,1032.07,759.23
2018,6,14,10,45,939.0,106.5,3.35,23.55,972.0,1045.43,766.16
2018,6,14,11,0,942.0,108.0,3.4,24.0,992.0,1055.51,771.08
2018,6,14,11,15,942.5,110.0,3.5,24.25,1004.5,1060.27,773.66
2018,6,14,11,30,943.0,112.0,3.6,24.5,1017.0,1061.65,774.19
2018,6,14,11,45,941.5,113.5,3.7,24.7,1022.0,1057.18,771.19
2018,6,14,12,0,940.0,115.0,3.8,24.9,1027.0,1049.42,766.19
2018,6,14,12,15,937.5,116.0,3.9,24.9,1024.0,1036.95,758.8
2018,6,14,12,30,935.0,117.0,4.0,24.9,1021.0,1021.36,749.43
2018,6,14,12,45,930.0,118.0,4.1,24.85,1010.0,1000.36,736.66
2018,6,14,13,0,925.0,119.0,4.2,24.8,999.0,976.52,721.99
2018,6,14,13,15,920.0,120.0,4.25,24.6,982.5,949.94,705.58
2018,6,14,13,30,915.0,121.0,4.3,24.4,966.0,920.76,687.34
2018,6,14,13,45,908.0,120.5,4.35,24.2,941.5,885.99,665.17
2018,6,14,14,0,901.0,120.0,4.4,24.0,917.0,849.07,641.33
2018,6,14,14,15,894.0,119.0,4.35,23.75,887.5,809.69,615.28
2018,6,14,14,30,887.0,118.0,4.3,23.5,858.0,768.52,587.74
2018,6,14,14,45,878.0,115.5,4.3,23.2,822.0,722.96,557.03
2018,6,14,15,0,869.0,113.0,4.3,22.9,786.0,676.18,523.32
2018,6,14,15,15,856.5,111.0,4.3,22.9,745.0,626.74,485.85
2018,6,14,15,30,844.0,109.0,4.3,22.9,704.0,574.83,445.68
2018,6,14,15,45,830.0,105.0,4.2,22.15,658.5,521.74,404.59
2018,6,14,16,0,816.0,101.0,4.1,21.4,613.0,468.86,362.33
2018,6,14,16,15,800.0,96.5,4.0,21.0,565.5,415.14,317.66
2018,6,14,16,30,784.0,92.0,3.9,20.6,518.0,362.3,272.47
2018,6,14,16,45,761.5,87.5,3.85,20.2,468.0,308.57,225.78
2018,6,14,17,0,739.0,83.0,3.8,19.8,418.0,256.85,180.21
2018,6,14,17,15,707.0,78.0,3.7,19.3,367.5,205.01,135.36
2018,6,14,17,30,675.0,73.0,3.6,18.8,317.0,153.52,92.68
2018,6,14,17,45,631.0,67.5,3.5,18.35,267.5,106.93,58.56
2018,6,14,18,0,587.0,62.0,3.4,17.9,218.0,65.32,35.54
2018,6,14,18,15,518.0,55.0,3.25,17.3,171.5,38.59,28.37
2018,6,14,18,30,449.0,48.0,3.1,16.7,125.0,35.46,25.32
2018,6,14,18,45,345.0,38.5,2.95,16.15,86.5,29.73,19.69
2018,6,14,19,0,241.0,29.0,2.8,15.6,48.0,23.63,10.69
2018,6,14,19,15,133.5,16.5,2.8,15.25,26.0,16.22,0.0
2018,6,14,19,30,26.0,4.0,2.8,14.9,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.75,14.55,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,4,45,40.0,7.5,3.2,13.0,9.0,0.0,0.0
2018,6,15,5,0,80.0,15.0,3.3,13.1,18.0,23.05,0.0
2018,6,15,5,15,196.0,28.5,3.4,13.4,49.0,64.89,28.86
2018,6,15,5,30,312.0,42.0,3.5,13.7,80.0,115.74,76.82
2018,6,15,5,45,405.5,50.0,3.6,14.0,122.5,166.61,120.59
2018,6,15,6,0,499.0,58.0,3.7,14.3,165.0,227.05,173.26
2018,6,15,6,15,557.0,64.5,3.7,14.65,213.5,282.41,222.73
2018,6,15,6,30,615.0,71.0,3.7,15.0,262.0,343.32,276.03
2018,6,15,6,45,655.5,76.0,3.7,15.35,312.0,399.62,324.55
2018,6,15,7,0,696.0,81.0,3.7,15.7,362.0,459.12,374.22
2018,6,15,7,15,726.5,84.5,3.7,16.25,412.5,513.05,417.79
2018,6,15,7,30,757.0,88.0,3.7,16.8,463.0,569.72,462.07
2018,6,15,7,45,781.0,90.5,3.7,17.35,512.5,622.28,501.85
2018,6,15,8,0,805.0,93.0,3.7,17.9,562.0,675.22,540.05
2018,6,15,8,15,822.0,95.5,3.75,18.35,608.5,723.06,572.86
2018,6,15,8,30,839.0,98.0,3.8,18.8,655.0,766.41,601.87
2018,6,15,8,45,852.0,100.0,3.8,19.3,697.5,808.48,629.23
2018,6,15,9,0,865.0,102.0,3.8,19.8,740.0,849.05,655.11
2018,6,15,9,15,872.0,105.0,3.8,20.1,777.0,883.67,677.0
2018,6,15,9,30,879.0,108.0,3.8,20.4,814.0,916.0,697.14
2018,6,15,9,45,882.5,112.0,3.85,20.75,845.5,943.65,714.09
2018,6,15,10,0,886.0,116.0,3.9,21.1,877.0,968.53,729.13
2018,6,15,10,15,891.5,117.5,3.9,21.3,903.5,989.84,741.87
2018,6,15,10,30,897.0,119.0,3.9,21.5,930.0,1008.24,752.68
2018,6,15,10,45,901.0,120.0,3.95,21.7,950.0,1021.63,760.53
2018,6,15,11,0,905.0,121.0,4.0,21.9,970.0,1031.89,766.42
2018,6,15,11,15,907.5,121.5,4.05,21.9,983.0,1036.95,769.57
2018,6,15,11,30,910.0,122.0,4.1,21.9,996.0,1038.79,770.73
2018,6,15,11,45,910.5,122.5,4.15,21.95,1001.5,1035.41,768.41
2018,6,15,12,0,911.0,123.0,4.2,22.0,1007.0,1028.84,764.11
2018,6,15,12,15,909.5,124.0,4.3,21.95,1005.0,1017.66,757.44
2018,6,15,12,30,908.0,125.0,4.4,21.9,1003.0,1003.44,748.8
2018,6,15,12,45,904.0,125.5,4.45,21.8,993.0,983.37,736.11
2018,6,15,13,0,900.0,126.0,4.5,21.7,983.0,960.52,721.77
2018,6,15,13,15,897.0,125.0,4.55,21.55,966.5,934.42,705.33
2018,6,15,13,30,894.0,124.0,4.6,21.4,950.0,905.72,687.01
2018,6,15,13,45,890.0,122.0,4.65,21.25,927.0,872.71,665.58
2018,6,15,14,0,886.0,120.0,4.7,21.1,904.0,837.43,642.36
2018,6,15,14,15,879.5,118.5,4.75,20.8,875.0,798.54,616.72
2018,6,15,14,30,873.0,117.0,4.8,20.5,846.0,757.87,589.47
2018,6,15,14,45,865.0,114.0,4.8,20.2,810.5,713.15,558.66
2018,6,15,15,0,857.0,111.0,4.8,19.9,775.0,667.16,524.86
2018,6,15,15,15,844.5,109.0,4.8,19.9,734.5,618.3,487.06
2018,6,15,15,30,832.0,107.0,4.8,19.9,694.0,566.96,446.55
2018,6,15,15,45,819.0,103.5,4.75,19.15,650.0,515.46,405.95
2018,6,15,16,0,806.0,100.0,4.7,18.4,606.0,464.08,364.12
2018,6,15,16,15,791.0,95.0,4.6,17.95,559.0,410.84,319.09
2018,6,15,16,30,776.0,90.0,4.5,17.5,512.0,358.39,273.51
2018,6,15,16,45,755.0,85.0,4.45,17.1,463.0,305.09,226.41
2018,6,15,17,0,734.0,80.0,4.4,16.7,414.0,253.64,180.33
2018,6,15,17,15,702.0,75.5,4.3,16.3,364.0,202.51,135.32
2018,6,15,17,30,670.0,71.0,4.2,15.9,314.0,151.84,92.65
2018,6,15,17,45,626.5,65.5,4.1,15.5,265.0,105.54,58.16
2018,6,15,18,0,583.0,60.0,4.0,15.1,216.0,64.15,34.75
2018,6,15,18,15,510.0,54.5,3.85,14.65,170.0,38.08,28.25
2018,6,15,18,30,437.0,49.0,3.7,14.2,124.0,36.3,26.36
2018,6,15,18,45,326.5,40.0,3.6,13.8,86.0,31.12,21.12
2018,6,15,19,0,216.0,31.0,3.5,13.4,48.0,24.37,11.61
2018,6,15,19,15,118.0,18.0,3.5,13.25,26.5,17.69,0.0
2018,6,15,19,30,20.0,5.0,3.5,13.1,5.0,0.0,0.0
2018,6,15,19,45,10.0,2.5,3.5,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,2.4,12.8,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,2.4,12.9,18.0,22.86,0.0
2018,6,16,5,15,179.5,30.0,2.4,13.15,48.5,63.83,28.57
2018,6,16,5,30,290.0,44.0,2.4,13.4,79.0,113.18,75.56
2018,6,16,5,45,383.0,53.0,2.45,13.7,121.5,163.48,118.62
2018,6,16,6,0,476.0,62.0,2.5,14.0,164.0,223.65,170.69
2018,6,16,6,15,538.0,68.5,2.45,14.45,212.5,279.34,219.83
2018,6,16,6,30,600.0,75.0,2.4,14.9,261.0,340.97,272.99
2018,6,16,6,45,644.5,79.5,2.4,15.35,311.5,397.89,321.29
2018,6,16,7,0,689.0,84.0,2.4,15.8,362.0,458.39,370.95
2018,6,16,7,15,722.0,87.5,2.4,16.4,413.5,514.52,415.43
2018,6,16,7,30,755.0,91.0,2.4,17.0,465.0,571.32,458.97
2018,6,16,7,45,780.5,93.0,2.35,17.6,514.5,624.26,497.94
2018,6,16,8,0,806.0,95.0,2.3,18.2,564.0,677.71,535.38
2018,6,16,8,15,823.5,97.0,2.3,18.8,610.5,725.42,566.71
2018,6,16,8,30,841.0,99.0,2.3,19.4,657.0,768.68,594.25
2018,6,16,8,45,856.0,100.5,2.25,20.0,700.5,811.94,620.92
2018,6,16,9,0,871.0,102.0,2.2,20.6,744.0,853.82,646.07
2018,6,16,9,15,881.5,103.5,2.25,21.15,782.5,890.12,668.01
2018,6,16,9,30,892.0,105.0,2.3,21.7,821.0,924.31,688.36
2018,6,16,9,45,900.0,106.5,2.3,22.25,854.5,953.87,704.97
2018,6,16,10,0,908.0,108.0,2.3,22.8,888.0,980.83,719.78
2018,6,16,10,15,914.0,109.0,2.4,23.2,915.0,1002.56,732.61
2018,6,16,10,30,920.0,110.0,2.5,23.6,942.0,1021.34,743.6
2018,6,16,10,45,923.0,111.0,2.6,24.0,961.5,1034.07,750.77
2018,6,16,11,0,926.0,112.0,2.7,24.4,981.0,1043.58,756.0
2018,6,16,11,15,927.5,113.0,2.8,24.6,993.5,1048.33,758.87
2018,6,16,11,30,929.0,114.0,2.9,24.8,1006.0,1049.78,759.77
2018,6,16,11,45,929.5,114.5,3.05,25.05,1011.5,1046.43,758.0
2018,6,16,12,0,930.0,115.0,3.2,25.3,1017.0,1039.82,754.21
2018,6,16,12,15,928.5,115.5,3.35,25.3,1015.0,1028.04,747.85
2018,6,16,12,30,927.0,116.0,3.5,25.3,1013.0,1013.16,739.5
2018,6,16,12,45,924.0,116.5,3.65,25.3,1003.5,993.81,728.2
2018,6,16,13,0,921.0,117.0,3.8,25.3,994.0,971.56,714.93
2018,6,16,13,15,917.0,117.0,3.95,25.15,977.5,945.11,699.19
2018,6,16,13,30,913.0,117.0,4.1,25.0,961.0,916.03,681.53
2018,6,16,13,45,907.0,116.5,4.25,24.8,937.5,882.28,660.61
2018,6,16,14,0,901.0,116.0,4.4,24.6,914.0,846.3,637.91
2018,6,16,14,15,893.0,115.0,4.55,24.2,884.0,806.25,612.71
2018,6,16,14,30,885.0,114.0,4.7,23.8,854.0,764.48,586.02
2018,6,16,14,45,874.5,113.0,4.8,23.4,818.0,719.45,556.21
2018,6,16,15,0,864.0,112.0,4.9,23.0,782.0,673.32,523.42
2018,6,16,15,15,852.0,110.0,4.9,23.0,741.5,624.47,486.09
2018,6,16,15,30,840.0,108.0,4.9,23.0,701.0,573.09,446.04
2018,6,16,15,45,824.5,106.0,5.0,21.95,657.0,521.33,406.53
2018,6,16,16,0,809.0,104.0,5.1,20.9,613.0,469.91,365.76
2018,6,16,16,15,788.5,102.0,5.05,20.3,565.5,417.01,321.62
2018,6,16,16,30,768.0,100.0,5.0,19.7,518.0,365.44,277.37
2018,6,16,16,45,741.0,96.5,5.0,19.1,468.0,312.07,230.97
2018,6,16,17,0,714.0,93.0,5.0,18.5,418.0,258.15,183.68
2018,6,16,17,15,676.0,89.0,4.95,17.9,367.5,207.04,139.42
2018,6,16,17,30,638.0,85.0,4.9,17.3,317.0,160.0,100.35
2018,6,16,17,45,583.5,79.5,4.85,16.7,266.5,114.38,66.94
2018,6,16,18,0,529.0,74.0,4.8,16.1,216.0,74.97,44.76
2018,6,16,18,15,453.0,66.5,4.7,15.65,170.0,48.86,37.63
2018,6,16,18,30,377.0,59.0,4.6,15.2,124.0,44.33,33.27
2018,6,16,18,45,269.5,46.5,4.5,14.75,85.5,35.83,25.07
2018,6,16,19,0,162.0,34.0,4.4,14.3,47.0,26.89,13.59
2018,6,16,19,15,86.5,19.0,4.35,14.1,25.5,18.68,0.0
2018,6,16,19,30,11.0,4.0,4.3,13.9,4.0,3.93,0.0
2018,6,16,19,45,5.5,2.0,4.3,13.7,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.4,13.3,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.4,13.4,5.0,4.91,0.0
2018,6,17,5,15,0.0,14.0,2.4,13.6,14.0,13.51,2.76
2018,6,17,5,30,0.0,23.0,2.4,13.8,23.0,22.2,12.51
2018,6,17,5,45,0.0,36.0,2.45,14.0,36.0,34.77,23.6
2018,6,17,6,0,0.0,49.0,2.5,14.2,49.0,47.43,34.66
2018,6,17,6,15,5.5,70.5,2.45,14.45,72.0,70.92,54.67
2018,6,17,6,30,11.0,92.0,2.4,14.7,95.0,95.01,75.0
2018,6,17,6,45,80.5,126.0,2.4,14.95,158.0,166.03,134.31
2018,6,17,7,0,150.0,160.0,2.4,15.2,221.0,246.46,200.46
2018,6,17,7,15,247.5,171.0,2.35,15.5,287.0,325.54,264.71
2018,6,17,7,30,345.0,182.0,2.3,15.8,353.0,408.54,330.8
2018,6,17,7,45,314.0,209.5,2.25,16.05,377.5,432.82,347.97
2018,6,17,8,0,283.0,237.0,2.2,16.3,402.0,453.64,362.14
2018,6,17,8,15,313.0,253.0,2.15,16.6,449.0,504.12,399.65
2018,6,17,8,30,343.0,269.0,2.1,16.9,496.0,556.12,437.31
2018,6,17,8,45,264.0,299.0,2.05,17.2,480.5,535.29,417.91
2018,6,17,9,0,185.0,329.0,2.0,17.5,465.0,500.6,388.69
2018,6,17,9,15,133.5,345.5,1.95,17.85,446.5,477.49,368.78
2018,6,17,9,30,82.0,362.0,1.9,18.2,428.0,443.17,340.51
2018,6,17,9,45,158.0,381.5,1.85,18.55,515.0,543.17,414.96
2018,6,17,10,0,234.0,401.0,1.8,18.9,602.0,645.83,487.9
2018,6,17,10,15,474.0,307.5,1.8,19.45,731.0,790.58,593.67
2018,6,17,10,30,714.0,214.0,1.8,20.0,860.0,936.7,693.06
2018,6,17,10,45,795.0,175.0,1.8,20.6,909.0,978.93,716.65
2018,6,17,11,0,876.0,136.0,1.8,21.2,958.0,1018.14,739.1
2018,6,17,11,15,880.5,135.5,1.85,21.6,971.5,1024.09,741.52
2018,6,17,11,30,885.0,135.0,1.9,22.0,985.0,1026.94,742.44
2018,6,17,11,45,888.0,134.0,1.95,22.45,991.0,1024.65,740.1
2018,6,17,12,0,891.0,133.0,2.0,22.9,997.0,1019.25,735.94
2018,6,17,12,15,892.0,132.0,2.05,23.2,996.0,1008.8,729.09
2018,6,17,12,30,893.0,131.0,2.1,23.5,995.0,995.32,720.44
2018,6,17,12,45,893.5,129.0,2.2,23.8,986.5,977.41,709.56
2018,6,17,13,0,894.0,127.0,2.3,24.1,978.0,956.59,696.8
2018,6,17,13,15,890.5,126.0,2.35,24.25,962.0,930.28,680.33
2018,6,17,13,30,887.0,125.0,2.4,24.4,946.0,901.39,662.14
2018,6,17,13,45,883.0,124.0,2.45,24.55,924.0,869.64,641.95
2018,6,17,14,0,879.0,123.0,2.5,24.7,902.0,835.61,620.1
2018,6,17,14,15,872.5,121.5,2.55,24.65,873.0,797.04,595.45
2018,6,17,14,30,866.0,120.0,2.6,24.6,844.0,756.69,569.3
2018,6,17,14,45,856.5,118.0,2.65,24.6,808.5,712.2,539.8
2018,6,17,15,0,847.0,116.0,2.7,24.6,773.0,666.56,507.36
2018,6,17,15,15,835.0,113.5,2.7,24.6,733.0,618.01,471.54
2018,6,17,15,30,823.0,111.0,2.7,24.6,693.0,567.02,433.09
2018,6,17,15,45,809.0,107.5,2.7,24.3,649.0,515.46,393.6
2018,6,17,16,0,795.0,104.0,2.7,24.0,605.0,464.12,353.04
2018,6,17,16,15,777.0,100.5,2.75,23.7,558.0,411.59,310.44
2018,6,17,16,30,759.0,97.0,2.8,23.4,511.0,360.15,267.44
2018,6,17,16,45,734.0,92.5,2.8,23.1,461.5,306.95,222.19
2018,6,17,17,0,709.0,88.0,2.8,22.8,412.0,253.2,176.02
2018,6,17,17,15,674.5,83.5,2.8,22.25,362.0,202.61,133.12
2018,6,17,17,30,640.0,79.0,2.8,21.7,312.0,155.7,94.8
2018,6,17,17,45,592.5,73.0,2.85,21.2,263.0,110.11,61.69
2018,6,17,18,0,545.0,67.0,2.9,20.7,214.0,69.9,39.06
2018,6,17,18,15,475.5,59.5,2.8,19.95,168.5,42.34,31.31
2018,6,17,18,30,406.0,52.0,2.7,19.2,123.0,38.98,28.12
2018,6,17,18,45,307.0,41.5,2.6,18.45,85.5,31.67,21.2
2018,6,17,19,0,208.0,31.0,2.5,17.7,48.0,24.31,11.74
2018,6,17,19,15,114.5,17.5,2.55,17.2,26.0,17.2,0.0
2018,6,17,19,30,21.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.4,13.05,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.5,13.4,15.0,20.04,0.0
2018,6,18,5,15,179.0,27.0,1.6,13.95,45.0,60.12,25.68
2018,6,18,5,30,287.0,41.0,1.7,14.5,75.0,108.88,71.77
2018,6,18,5,45,317.5,48.5,1.8,15.0,102.5,140.14,100.8
2018,6,18,6,0,348.0,56.0,1.9,15.5,130.0,174.75,132.45
2018,6,18,6,15,175.0,75.5,1.85,16.05,113.0,146.69,115.06
2018,6,18,6,30,2.0,95.0,1.8,16.6,96.0,94.34,73.77
2018,6,18,6,45,83.5,124.0,1.7,17.15,158.0,169.4,135.76
2018,6,18,7,0,165.0,153.0,1.6,17.7,220.0,246.54,198.22
2018,6,18,7,15,418.0,130.5,1.6,18.3,330.0,384.52,309.0
2018,6,18,7,30,671.0,108.0,1.6,18.9,440.0,538.7,427.85
2018,6,18,7,45,714.0,107.5,1.55,19.5,493.5,596.74,469.24
2018,6,18,8,0,757.0,107.0,1.5,20.1,547.0,655.43,510.48
2018,6,18,8,15,776.0,109.5,1.6,20.75,593.0,702.9,541.86
2018,6,18,8,30,795.0,112.0,1.7,21.4,639.0,749.88,572.28
2018,6,18,8,45,810.0,113.5,1.75,22.0,681.0,791.76,598.35
2018,6,18,9,0,825.0,115.0,1.8,22.6,723.0,832.35,623.2
2018,6,18,9,15,833.0,119.0,1.9,23.15,760.5,863.33,641.92
2018,6,18,9,30,841.0,123.0,2.0,23.7,798.0,896.59,662.1
2018,6,18,9,45,846.0,126.5,2.15,24.2,829.5,924.22,679.04
2018,6,18,10,0,851.0,130.0,2.3,24.7,861.0,949.27,694.29
2018,6,18,10,15,818.0,155.5,2.35,25.05,876.0,963.51,701.94
2018,6,18,10,30,785.0,181.0,2.4,25.4,891.0,968.0,703.45
2018,6,18,10,45,663.0,259.0,2.5,25.8,867.5,938.66,683.47
2018,6,18,11,0,541.0,337.0,2.6,26.2,844.0,898.52,652.48
2018,6,18,11,15,541.0,342.5,2.7,26.5,855.5,904.16,656.04
2018,6,18,11,30,541.0,348.0,2.8,26.8,867.0,907.62,657.8
2018,6,18,11,45,607.5,311.5,2.9,27.05,898.0,932.75,676.34
2018,6,18,12,0,674.0,275.0,3.0,27.3,929.0,955.77,693.23
2018,6,18,12,15,753.5,221.0,3.1,27.4,951.0,970.17,703.05
2018,6,18,12,30,833.0,167.0,3.2,27.5,973.0,977.6,708.31
2018,6,18,12,45,854.0,152.5,3.3,27.6,972.5,962.98,699.37
2018,6,18,13,0,875.0,138.0,3.4,27.7,972.0,949.93,691.65
2018,6,18,13,15,847.5,151.0,3.45,27.65,947.5,915.77,670.08
2018,6,18,13,30,820.0,164.0,3.5,27.6,923.0,883.01,649.44
2018,6,18,13,45,854.5,140.5,3.55,27.5,914.0,861.68,636.46
2018,6,18,14,0,889.0,117.0,3.6,27.4,905.0,838.51,622.11
2018,6,18,14,15,883.0,115.0,3.6,27.2,876.0,799.56,596.9
2018,6,18,14,30,877.0,113.0,3.6,27.0,847.0,758.77,570.26
2018,6,18,14,45,869.0,110.5,3.6,26.75,812.0,714.47,540.96
2018,6,18,15,0,861.0,108.0,3.6,26.5,777.0,668.88,508.96
2018,6,18,15,15,849.5,106.0,3.6,26.5,737.0,620.54,473.07
2018,6,18,15,30,838.0,104.0,3.6,26.5,697.0,571.64,435.88
2018,6,18,15,45,824.5,101.5,3.55,25.9,653.5,518.53,395.49
2018,6,18,16,0,811.0,99.0,3.5,25.3,610.0,467.62,355.41
2018,6,18,16,15,794.0,95.0,3.45,24.9,563.0,414.24,311.98
2018,6,18,16,30,777.0,91.0,3.4,24.5,516.0,361.84,268.09
2018,6,18,16,45,753.0,87.5,3.35,24.1,466.5,308.91,222.94
2018,6,18,17,0,729.0,84.0,3.3,23.7,417.0,258.14,179.0
2018,6,18,17,15,696.0,79.0,3.2,23.05,366.5,203.69,132.92
2018,6,18,17,30,663.0,74.0,3.1,22.4,316.0,155.4,93.38
2018,6,18,17,45,616.5,68.5,3.0,21.8,266.5,109.07,59.65
2018,6,18,18,0,570.0,63.0,2.9,21.2,217.0,67.97,36.53
2018,6,18,18,15,502.5,56.0,2.7,20.4,171.0,39.2,28.53
2018,6,18,18,30,435.0,49.0,2.5,19.6,125.0,36.1,25.6
2018,6,18,18,45,334.5,39.5,2.3,18.85,87.0,30.41,20.12
2018,6,18,19,0,234.0,30.0,2.1,18.1,49.0,23.45,11.28
2018,6,18,19,15,130.0,17.5,2.1,17.65,27.0,17.2,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,2.1,16.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.0,6.0,2.15,13.7,7.0,0.0,0.0
2018,6,19,5,0,74.0,12.0,2.2,13.8,14.0,19.31,0.0
2018,6,19,5,15,204.5,25.0,2.2,14.1,46.0,62.1,25.71
2018,6,19,5,30,335.0,38.0,2.2,14.4,78.0,115.92,75.61
2018,6,19,5,45,323.5,40.5,2.25,14.7,94.0,134.3,95.98
2018,6,19,6,0,312.0,43.0,2.3,15.0,110.0,150.97,114.05
2018,6,19,6,15,156.0,52.5,2.3,15.4,86.0,114.35,88.92
2018,6,19,6,30,0.0,62.0,2.3,15.8,62.0,59.92,45.21
2018,6,19,6,45,6.5,96.5,2.25,16.15,99.0,97.47,76.64
2018,6,19,7,0,13.0,131.0,2.2,16.5,136.0,135.98,108.25
2018,6,19,7,15,179.5,148.0,2.2,17.1,236.0,261.73,212.02
2018,6,19,7,30,346.0,165.0,2.2,17.7,336.0,390.36,314.8
2018,6,19,7,45,577.5,126.0,2.15,18.25,446.5,526.49,421.33
2018,6,19,8,0,809.0,87.0,2.1,18.8,557.0,669.71,528.08
2018,6,19,8,15,827.0,89.0,2.1,19.55,604.0,714.54,556.15
2018,6,19,8,30,845.0,91.0,2.1,20.3,651.0,761.92,586.19
2018,6,19,8,45,859.0,92.5,2.1,21.0,694.0,804.59,612.4
2018,6,19,9,0,873.0,94.0,2.1,21.7,737.0,845.83,637.17
2018,6,19,9,15,883.5,95.5,2.15,22.35,775.5,882.31,658.9
2018,6,19,9,30,894.0,97.0,2.2,23.0,814.0,916.7,679.02
2018,6,19,9,45,902.0,98.0,2.2,23.65,847.0,945.92,695.06
2018,6,19,10,0,910.0,99.0,2.2,24.3,880.0,972.55,709.29
2018,6,19,10,15,915.5,100.5,2.25,24.8,907.0,994.53,721.42
2018,6,19,10,30,921.0,102.0,2.3,25.3,934.0,1013.55,731.68
2018,6,19,10,45,926.0,102.5,2.35,25.75,955.0,1027.93,739.2
2018,6,19,11,0,931.0,103.0,2.4,26.2,976.0,1039.15,744.81
2018,6,19,11,15,934.0,103.0,2.5,26.45,989.5,1044.6,748.02
2018,6,19,11,30,937.0,103.0,2.6,26.7,1003.0,1046.74,749.28
2018,6,19,11,45,938.5,103.0,2.65,26.95,1009.0,1044.08,747.11
2018,6,19,12,0,940.0,103.0,2.7,27.2,1015.0,1038.12,743.0
2018,6,19,12,15,936.5,105.5,2.75,27.3,1013.0,1026.5,735.85
2018,6,19,12,30,933.0,108.0,2.8,27.4,1011.0,1011.75,726.83
2018,6,19,12,45,927.0,110.5,2.9,27.55,1001.0,991.61,714.7
2018,6,19,13,0,921.0,113.0,3.0,27.7,991.0,968.64,700.74
2018,6,19,13,15,918.0,112.5,3.05,27.7,975.0,942.77,684.88
2018,6,19,13,30,915.0,112.0,3.1,27.7,959.0,914.21,667.2
2018,6,19,13,45,910.0,111.0,3.15,27.7,936.0,880.9,646.28
2018,6,19,14,0,905.0,110.0,3.2,27.7,913.0,845.31,623.69
2018,6,19,14,15,898.5,108.5,3.2,27.5,883.5,805.94,598.54
2018,6,19,14,30,892.0,107.0,3.2,27.3,854.0,764.73,571.87
2018,6,19,14,45,883.0,105.5,3.25,27.15,818.5,720.12,542.63
2018,6,19,15,0,874.0,104.0,3.3,27.0,783.0,674.26,510.91
2018,6,19,15,15,862.5,102.0,3.3,27.0,743.0,625.38,474.86
2018,6,19,15,30,851.0,100.0,3.3,27.0,703.0,575.91,437.49
2018,6,19,15,45,836.5,97.5,3.3,26.35,658.5,524.08,398.39
2018,6,19,16,0,822.0,95.0,3.3,25.7,614.0,469.71,356.12
2018,6,19,16,15,803.0,92.0,3.3,25.1,566.0,415.88,312.79
2018,6,19,16,30,784.0,89.0,3.3,24.5,518.0,363.21,269.02
2018,6,19,16,45,759.0,86.0,3.25,23.95,468.5,310.06,223.85
2018,6,19,17,0,734.0,83.0,3.2,23.4,419.0,259.16,179.89
2018,6,19,17,15,702.0,78.0,3.15,22.6,368.5,207.49,135.99
2018,6,19,17,30,670.0,73.0,3.1,21.8,318.0,156.19,93.95
2018,6,19,17,45,624.5,68.0,3.05,20.95,269.0,109.96,60.2
2018,6,19,18,0,579.0,63.0,3.0,20.1,220.0,68.86,36.99
2018,6,19,18,15,512.0,56.0,2.95,19.25,173.5,39.15,28.64
2018,6,19,18,30,445.0,49.0,2.9,18.4,127.0,36.04,25.69
2018,6,19,18,45,345.0,39.5,2.8,17.6,88.5,30.35,20.2
2018,6,19,19,0,245.0,30.0,2.7,16.8,50.0,24.3,12.13
2018,6,19,19,15,136.5,17.5,2.7,16.3,27.5,17.2,0.0
2018,6,19,19,30,28.0,5.0,2.7,15.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.7,15.3,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.25,12.05,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.4,12.3,17.0,24.97,0.0
2018,6,20,5,15,245.5,25.0,2.5,12.8,49.0,68.13,27.79
2018,6,20,5,30,380.0,36.0,2.6,13.3,81.0,122.93,79.81
2018,6,20,5,45,423.0,42.0,2.65,13.8,114.0,161.45,115.5
2018,6,20,6,0,466.0,48.0,2.7,14.3,147.0,204.38,154.86
2018,6,20,6,15,234.0,69.0,2.7,14.8,119.0,165.3,130.36
2018,6,20,6,30,2.0,90.0,2.7,15.3,91.0,89.19,69.87
2018,6,20,6,45,67.5,123.0,2.7,15.8,150.0,156.58,126.08
2018,6,20,7,0,133.0,156.0,2.7,16.3,209.0,233.02,188.8
2018,6,20,7,15,413.5,129.5,2.7,16.85,327.0,380.34,309.37
2018,6,20,7,30,694.0,103.0,2.7,17.4,445.0,546.5,440.5
2018,6,20,7,45,772.0,92.0,2.7,18.0,509.5,615.77,492.44
2018,6,20,8,0,850.0,81.0,2.7,18.6,574.0,688.23,544.45
2018,6,20,8,15,866.5,83.0,2.75,19.2,621.5,736.82,576.62
2018,6,20,8,30,883.0,85.0,2.8,19.8,669.0,784.58,607.74
2018,6,20,8,45,895.5,87.0,2.8,20.4,713.0,827.97,634.94
2018,6,20,9,0,908.0,89.0,2.8,21.0,757.0,869.72,660.56
2018,6,20,9,15,910.0,94.5,2.85,21.45,794.0,904.16,681.57
2018,6,20,9,30,912.0,100.0,2.9,21.9,831.0,935.88,700.62
2018,6,20,9,45,909.5,107.0,2.9,22.4,861.5,962.17,715.39
2018,6,20,10,0,907.0,114.0,2.9,22.9,892.0,985.29,728.02
2018,6,20,10,15,913.5,115.5,2.95,23.25,920.0,1008.15,741.32
2018,6,20,10,30,920.0,117.0,3.0,23.6,948.0,1028.06,752.7
2018,6,20,10,45,925.0,117.0,3.1,24.0,968.5,1041.87,760.47
2018,6,20,11,0,930.0,117.0,3.2,24.4,989.0,1052.52,766.32
2018,6,20,11,15,934.0,116.5,3.3,24.55,1003.0,1058.41,769.95
2018,6,20,11,30,938.0,116.0,3.4,24.7,1017.0,1061.01,771.59
2018,6,20,11,45,940.0,116.0,3.5,24.85,1023.5,1058.8,770.25
2018,6,20,12,0,942.0,116.0,3.6,25.0,1030.0,1053.28,766.89
2018,6,20,12,15,942.5,115.0,3.7,24.9,1028.5,1042.03,760.65
2018,6,20,12,30,943.0,114.0,3.8,24.8,1027.0,1027.59,752.4
2018,6,20,12,45,942.0,113.5,3.9,24.75,1018.5,1009.07,741.36
2018,6,20,13,0,941.0,113.0,4.0,24.7,1010.0,987.52,728.32
2018,6,20,13,15,938.5,112.0,4.05,24.5,994.0,961.18,712.17
2018,6,20,13,30,936.0,111.0,4.1,24.3,978.0,932.06,694.1
2018,6,20,13,45,932.0,109.5,4.15,24.1,954.5,898.53,672.92
2018,6,20,14,0,928.0,108.0,4.2,23.9,931.0,862.59,649.91
2018,6,20,14,15,922.5,106.0,4.2,23.65,901.5,822.74,623.88
2018,6,20,14,30,917.0,104.0,4.2,23.4,872.0,780.92,596.2
2018,6,20,14,45,909.0,102.0,4.2,23.1,836.5,735.57,565.79
2018,6,20,15,0,901.0,100.0,4.2,22.8,801.0,688.83,533.0
2018,6,20,15,15,890.0,98.5,4.2,22.8,760.5,639.55,495.74
2018,6,20,15,30,879.0,97.0,4.2,22.8,720.0,589.58,457.03
2018,6,20,15,45,866.0,93.5,4.05,22.2,674.5,536.28,415.52
2018,6,20,16,0,853.0,90.0,3.9,21.6,629.0,482.97,372.74
2018,6,20,16,15,835.5,87.5,3.85,21.1,581.0,425.91,325.82
2018,6,20,16,30,818.0,85.0,3.8,20.6,533.0,372.56,280.39
2018,6,20,16,45,795.0,81.5,3.7,20.15,482.5,317.78,232.8
2018,6,20,17,0,772.0,78.0,3.6,19.7,432.0,265.01,186.23
2018,6,20,17,15,740.5,73.5,3.5,19.05,380.5,211.82,140.07
2018,6,20,17,30,709.0,69.0,3.4,18.4,329.0,161.98,98.35
2018,6,20,17,45,665.0,64.0,3.3,17.8,278.5,110.99,60.1
2018,6,20,18,0,621.0,59.0,3.2,17.2,228.0,67.73,35.19
2018,6,20,18,15,555.5,52.5,3.05,16.6,180.5,36.13,26.31
2018,6,20,18,30,490.0,46.0,2.9,16.0,133.0,33.27,23.56
2018,6,20,18,45,388.5,38.0,2.8,15.4,93.5,28.87,19.16
2018,6,20,19,0,287.0,30.0,2.7,14.8,54.0,24.25,12.37
2018,6,20,19,15,162.0,17.5,2.65,14.45,29.5,17.2,0.0
2018,6,20,19,30,37.0,5.0,2.6,14.1,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.55,13.75,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.75,12.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,2.9,12.5,17.0,25.19,0.0
2018,6,21,5,15,251.5,25.0,2.95,12.85,49.5,68.76,27.44
2018,6,21,5,30,389.0,36.0,3.0,13.2,82.0,124.47,80.66
2018,6,21,5,45,318.5,45.0,3.05,13.55,94.5,137.3,98.96
2018,6,21,6,0,248.0,54.0,3.1,13.9,107.0,140.61,107.32
2018,6,21,6,15,131.5,78.0,3.05,14.35,107.0,133.24,105.36
2018,6,21,6,30,15.0,102.0,3.0,14.8,107.0,107.07,85.02
2018,6,21,6,45,35.5,127.5,3.0,15.3,141.0,146.45,117.78
2018,6,21,7,0,56.0,153.0,3.0,15.8,175.0,185.19,149.51
2018,6,21,7,15,207.0,164.0,3.0,16.4,263.0,294.4,239.36
2018,6,21,7,30,358.0,175.0,3.0,17.0,351.0,408.07,330.52
2018,6,21,7,45,606.0,128.5,2.95,17.55,464.0,547.18,440.62
2018,6,21,8,0,854.0,82.0,2.9,18.1,577.0,691.62,549.43
2018,6,21,8,15,869.5,84.5,2.9,18.7,624.5,740.2,580.94
2018,6,21,8,30,885.0,87.0,2.9,19.3,672.0,787.85,611.81
2018,6,21,8,45,897.0,89.0,2.9,19.85,716.0,830.93,638.98
2018,6,21,9,0,909.0,91.0,2.9,20.4,760.0,872.33,664.57
2018,6,21,9,15,919.5,92.5,2.85,21.0,799.5,909.97,686.71
2018,6,21,9,30,930.0,94.0,2.8,21.6,839.0,945.41,707.01
2018,6,21,9,45,938.5,94.5,2.75,22.15,873.0,975.52,723.62
2018,6,21,10,0,947.0,95.0,2.7,22.7,907.0,1002.94,738.31
2018,6,21,10,15,952.5,96.0,2.7,23.2,934.5,1025.16,750.11
2018,6,21,10,30,958.0,97.0,2.7,23.7,962.0,1044.28,759.94
2018,6,21,10,45,962.0,97.0,2.65,24.25,982.5,1057.67,765.47
2018,6,21,11,0,966.0,97.0,2.6,24.8,1003.0,1067.75,768.97
2018,6,21,11,15,968.5,97.5,2.65,25.1,1016.5,1073.47,771.64
2018,6,21,11,30,971.0,98.0,2.7,25.4,1030.0,1075.77,772.29
2018,6,21,11,45,972.0,98.0,2.75,25.75,1036.0,1072.61,769.48
2018,6,21,12,0,973.0,98.0,2.8,26.1,1042.0,1066.05,764.68
2018,6,21,12,15,968.0,101.5,2.85,26.25,1039.5,1053.74,756.96
2018,6,21,12,30,963.0,105.0,2.9,26.4,1037.0,1038.23,747.31
2018,6,21,12,45,954.5,109.0,3.0,26.6,1026.0,1016.78,734.21
2018,6,21,13,0,946.0,113.0,3.1,26.8,1015.0,992.48,719.28
2018,6,21,13,15,943.5,112.0,3.15,26.8,999.0,966.06,703.09
2018,6,21,13,30,941.0,111.0,3.2,26.8,983.0,936.84,685.01
2018,6,21,13,45,936.5,110.5,3.3,26.85,960.0,903.75,664.45
2018,6,21,14,0,932.0,110.0,3.4,26.9,937.0,868.24,642.08
2018,6,21,14,15,926.5,107.5,3.4,26.75,907.0,827.8,616.09
