Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,15,606.0,47.5,2.45,17.3,192.5,266.2,203.27
2018,7,11,6,30,664.0,52.0,2.4,17.9,240.0,326.47,255.87
2018,7,11,6,45,704.5,56.5,2.35,18.55,291.0,384.25,305.18
2018,7,11,7,0,745.0,61.0,2.3,19.2,342.0,445.29,355.27
2018,7,11,7,15,773.5,64.0,2.3,19.95,393.0,501.04,399.45
2018,7,11,7,30,802.0,67.0,2.3,20.7,444.0,558.23,443.06
2018,7,11,7,45,823.5,69.0,2.25,21.45,494.0,608.17,479.56
2018,7,11,8,0,845.0,71.0,2.2,22.2,544.0,660.92,515.61
2018,7,11,8,15,861.0,73.5,2.15,23.0,591.5,710.15,546.94
2018,7,11,8,30,877.0,76.0,2.1,23.8,639.0,758.58,576.86
2018,7,11,8,45,889.5,77.5,2.1,24.6,683.0,802.02,602.99
2018,7,11,9,0,902.0,79.0,2.1,25.4,727.0,843.89,627.54
2018,7,11,9,15,907.5,83.0,2.15,26.2,765.5,880.6,648.67
2018,7,11,9,30,913.0,87.0,2.2,27.0,804.0,914.85,667.94
2018,7,11,9,45,914.5,91.5,2.2,27.8,836.5,943.32,682.77
2018,7,11,10,0,916.0,96.0,2.2,28.6,869.0,968.83,695.58
2018,7,11,10,15,922.0,97.5,2.3,29.25,897.5,992.41,708.56
2018,7,11,10,30,928.0,99.0,2.4,29.9,926.0,1013.01,719.65
2018,7,11,10,45,932.5,99.0,2.45,30.55,947.0,1027.46,726.39
2018,7,11,11,0,937.0,99.0,2.5,31.2,968.0,1038.69,731.24
2018,7,11,11,15,939.5,100.0,2.6,31.65,982.5,1045.68,734.65
2018,7,11,11,30,942.0,101.0,2.7,32.1,997.0,1049.3,736.1
2018,7,11,11,45,943.0,101.5,2.75,32.5,1004.0,1047.53,733.99
2018,7,11,12,0,944.0,102.0,2.8,32.9,1011.0,1042.41,729.95
2018,7,11,12,15,943.5,102.0,2.85,33.1,1010.5,1031.98,723.35
2018,7,11,12,30,943.0,102.0,2.9,33.3,1010.0,1018.31,714.85
2018,7,11,12,45,941.5,102.0,2.95,33.5,1002.0,1000.51,703.85
2018,7,11,13,0,940.0,102.0,3.0,33.7,994.0,979.63,690.97
2018,7,11,13,15,937.0,101.0,3.1,33.65,978.5,953.42,675.8
2018,7,11,13,30,934.0,100.0,3.2,33.6,963.0,924.4,658.74
2018,7,11,13,45,929.0,99.5,3.3,33.55,940.5,891.49,639.0
2018,7,11,14,0,924.0,99.0,3.4,33.5,918.0,856.16,617.49
2018,7,11,14,15,917.5,98.0,3.45,33.25,889.0,816.92,593.38
2018,7,11,14,30,911.0,97.0,3.5,33.0,860.0,775.73,567.65
2018,7,11,14,45,902.5,96.0,3.6,32.7,825.0,731.35,539.71
2018,7,11,15,0,894.0,95.0,3.7,32.4,790.0,685.57,509.83
2018,7,11,15,15,883.0,93.5,3.7,32.4,750.0,636.59,474.4
2018,7,11,15,30,872.0,92.0,3.7,32.4,710.0,586.88,437.56
2018,7,11,15,45,857.0,90.0,3.8,31.35,665.0,534.11,399.41
2018,7,11,16,0,842.0,88.0,3.9,30.3,620.0,481.47,359.82
2018,7,11,16,15,822.0,85.5,3.85,29.55,571.5,423.7,314.38
2018,7,11,16,30,802.0,83.0,3.8,28.8,523.0,369.77,270.38
2018,7,11,16,45,777.0,80.5,3.8,28.05,473.0,315.68,225.22
2018,7,11,17,0,752.0,78.0,3.8,27.3,423.0,263.77,181.04
2018,7,11,17,15,718.5,73.5,3.7,26.4,371.5,210.7,136.42
2018,7,11,17,30,685.0,69.0,3.6,25.5,320.0,161.18,96.09
2018,7,11,17,45,638.0,64.5,3.5,24.55,270.0,111.05,59.35
2018,7,11,18,0,591.0,60.0,3.4,23.6,220.0,68.95,35.4
2018,7,11,18,15,523.5,53.0,3.25,22.75,173.0,36.64,26.02
2018,7,11,18,30,456.0,46.0,3.1,21.9,126.0,33.41,23.01
2018,7,11,18,45,354.0,37.5,2.95,21.0,87.5,28.58,18.34
2018,7,11,19,0,252.0,29.0,2.8,20.1,49.0,23.49,10.75
2018,7,11,19,15,141.0,16.5,2.7,19.65,26.5,16.22,0.0
2018,7,11,19,30,30.0,4.0,2.6,19.2,4.0,0.0,0.0
2018,7,11,19,45,15.0,2.0,2.5,18.75,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.6,15.5,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.7,15.7,5.0,6.79,0.0
2018,7,12,5,15,83.5,18.5,1.8,16.2,25.0,31.6,0.0
2018,7,12,5,30,143.0,32.0,1.9,16.7,45.0,66.38,38.35
2018,7,12,5,45,237.5,45.5,1.95,17.25,82.5,110.73,76.39
2018,7,12,6,0,332.0,59.0,2.0,17.8,120.0,165.46,121.92
2018,7,12,6,15,420.5,66.0,2.05,18.55,168.0,222.8,170.41
2018,7,12,6,30,509.0,73.0,2.1,19.3,216.0,288.23,225.35
2018,7,12,6,45,554.0,80.5,2.1,20.05,264.5,343.44,271.57
2018,7,12,7,0,599.0,88.0,2.1,20.8,313.0,402.55,319.43
2018,7,12,7,15,584.0,104.0,2.15,21.55,350.0,441.6,350.16
2018,7,12,7,30,569.0,120.0,2.2,22.3,387.0,478.14,377.71
2018,7,12,7,45,473.5,160.0,2.2,23.0,399.0,483.23,379.25
2018,7,12,8,0,378.0,200.0,2.2,23.7,411.0,481.48,374.88
2018,7,12,8,15,405.5,212.5,2.25,24.35,457.0,530.62,410.22
2018,7,12,8,30,433.0,225.0,2.3,25.0,503.0,580.92,445.27
2018,7,12,8,45,413.0,252.5,2.35,25.7,532.5,609.78,463.01
2018,7,12,9,0,393.0,280.0,2.4,26.4,562.0,628.5,473.53
2018,7,12,9,15,342.0,314.5,2.45,26.85,569.5,632.68,473.21
2018,7,12,9,30,291.0,349.0,2.5,27.3,577.0,632.56,469.9
2018,7,12,9,45,313.5,358.5,2.5,27.8,614.0,669.68,494.41
2018,7,12,10,0,336.0,368.0,2.5,28.3,651.0,706.71,518.24
2018,7,12,10,15,305.0,393.0,2.5,28.65,656.5,708.29,516.47
2018,7,12,10,30,274.0,418.0,2.5,29.0,662.0,707.47,513.37
2018,7,12,10,45,253.5,434.5,2.5,29.4,664.5,706.04,510.29
2018,7,12,11,0,233.0,451.0,2.5,29.8,667.0,695.8,501.5
2018,7,12,11,15,279.0,443.0,2.6,30.15,705.5,739.75,531.75
2018,7,12,11,30,325.0,435.0,2.7,30.5,744.0,775.63,556.13
2018,7,12,11,45,356.0,427.0,2.75,30.9,768.0,795.21,568.9
2018,7,12,12,0,387.0,419.0,2.8,31.3,792.0,813.15,580.66
2018,7,12,12,15,462.5,373.5,2.85,31.45,819.0,839.65,600.36
2018,7,12,12,30,538.0,328.0,2.9,31.6,846.0,858.52,615.02
2018,7,12,12,45,651.0,256.5,2.95,31.75,878.0,883.78,635.16
2018,7,12,13,0,764.0,185.0,3.0,31.9,910.0,900.76,646.4
2018,7,12,13,15,760.0,184.0,3.0,31.65,895.5,876.75,631.64
2018,7,12,13,30,756.0,183.0,3.0,31.4,881.0,850.55,615.71
2018,7,12,13,45,712.0,202.0,3.0,31.15,846.5,808.51,589.17
2018,7,12,14,0,668.0,221.0,3.0,30.9,812.0,765.52,560.99
2018,7,12,14,15,629.0,233.0,2.95,30.65,775.5,720.57,530.21
2018,7,12,14,30,590.0,245.0,2.9,30.4,739.0,676.66,499.73
2018,7,12,14,45,671.5,194.0,2.8,30.1,733.5,659.97,490.44
2018,7,12,15,0,753.0,143.0,2.7,29.8,728.0,636.39,475.5
2018,7,12,15,15,640.5,179.5,2.7,29.8,659.0,564.41,422.25
2018,7,12,15,30,528.0,216.0,2.7,29.8,590.0,502.08,375.48
2018,7,12,15,45,574.5,184.5,2.65,29.25,567.5,469.68,352.21
2018,7,12,16,0,621.0,153.0,2.6,28.7,545.0,431.98,323.63
2018,7,12,16,15,652.0,130.5,2.6,28.25,513.5,390.81,290.92
2018,7,12,16,30,683.0,108.0,2.6,27.8,482.0,346.03,253.95
2018,7,12,16,45,658.0,103.0,2.6,27.35,435.0,295.65,212.18
2018,7,12,17,0,633.0,98.0,2.6,26.9,388.0,247.56,171.67
2018,7,12,17,15,598.5,92.0,2.65,26.2,340.0,199.11,131.53
2018,7,12,17,30,564.0,86.0,2.7,25.5,292.0,154.37,95.57
2018,7,12,17,45,494.0,81.5,2.7,24.85,241.5,111.37,65.32
2018,7,12,18,0,424.0,77.0,2.7,24.2,191.0,76.43,45.93
2018,7,12,18,15,318.5,67.5,2.6,23.55,143.0,49.13,36.62
2018,7,12,18,30,213.0,58.0,2.5,22.9,95.0,43.43,31.42
2018,7,12,18,45,142.0,42.5,2.45,22.25,64.0,34.81,23.39
2018,7,12,19,0,71.0,27.0,2.4,21.6,33.0,22.54,9.75
2018,7,12,19,15,41.0,15.0,2.3,21.25,18.0,14.74,0.0
2018,7,12,19,30,11.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.15,20.6,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.1,17.0,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.1,17.1,3.0,3.26,0.0
2018,7,13,5,15,14.5,15.0,2.1,17.5,16.0,16.58,0.0
2018,7,13,5,30,25.0,27.0,2.1,17.9,29.0,31.98,16.83
2018,7,13,5,45,85.0,43.0,2.05,18.3,57.5,66.08,45.2
2018,7,13,6,0,145.0,59.0,2.0,18.7,86.0,107.61,79.38
2018,7,13,6,15,92.0,74.0,2.0,19.15,93.0,109.72,83.92
2018,7,13,6,30,39.0,89.0,2.0,19.6,100.0,105.67,81.98
2018,7,13,6,45,23.5,93.5,2.0,20.1,100.5,104.66,81.33
2018,7,13,7,0,8.0,98.0,2.0,20.6,101.0,99.8,77.09
2018,7,13,7,15,149.5,133.0,2.0,21.2,202.5,220.99,176.16
2018,7,13,7,30,291.0,168.0,2.0,21.8,304.0,354.94,281.77
2018,7,13,7,45,293.5,194.0,2.05,22.35,344.5,397.69,313.11
2018,7,13,8,0,296.0,220.0,2.1,22.9,385.0,439.97,343.69
2018,7,13,8,15,250.0,237.0,2.15,23.55,384.5,436.81,338.93
2018,7,13,8,30,204.0,254.0,2.2,24.2,384.0,422.13,325.7
2018,7,13,8,45,187.5,262.5,2.25,24.8,388.5,424.78,326.09
2018,7,13,9,0,171.0,271.0,2.3,25.4,393.0,425.75,325.09
2018,7,13,9,15,357.0,258.5,2.35,25.9,532.0,593.97,450.19
2018,7,13,9,30,543.0,246.0,2.4,26.4,671.0,756.81,565.01
2018,7,13,9,45,577.5,241.0,2.4,26.95,711.0,798.97,591.04
2018,7,13,10,0,612.0,236.0,2.4,27.5,751.0,838.32,615.79
2018,7,13,10,15,613.5,244.0,2.45,27.95,775.0,858.54,627.28
2018,7,13,10,30,615.0,252.0,2.5,28.4,799.0,876.49,637.39
2018,7,13,10,45,711.0,203.5,2.5,28.9,850.5,926.77,668.81
2018,7,13,11,0,807.0,155.0,2.5,29.4,902.0,972.68,695.89
2018,7,13,11,15,812.0,155.0,2.6,29.8,916.5,980.19,699.55
2018,7,13,11,30,817.0,155.0,2.7,30.2,931.0,984.73,701.77
2018,7,13,11,45,796.5,168.5,2.75,30.6,929.5,974.66,694.38
2018,7,13,12,0,776.0,182.0,2.8,31.0,928.0,961.61,685.31
2018,7,13,12,15,776.0,181.0,2.85,31.2,927.0,951.5,678.77
2018,7,13,12,30,776.0,180.0,2.9,31.4,926.0,938.67,670.53
2018,7,13,12,45,778.5,176.0,3.0,31.6,919.0,922.58,660.63
2018,7,13,13,0,781.0,172.0,3.1,31.8,912.0,903.83,649.02
2018,7,13,13,15,813.5,150.0,3.1,31.85,910.0,891.96,641.68
2018,7,13,13,30,846.0,128.0,3.1,31.9,908.0,873.97,630.34
2018,7,13,13,45,841.5,126.0,3.15,31.9,886.5,842.49,610.61
2018,7,13,14,0,837.0,124.0,3.2,31.9,865.0,808.83,589.37
2018,7,13,14,15,831.0,122.5,3.2,31.8,838.0,772.43,566.1
2018,7,13,14,30,825.0,121.0,3.2,31.7,811.0,734.25,541.44
2018,7,13,14,45,816.0,119.0,3.2,31.6,777.5,691.89,513.64
2018,7,13,15,0,807.0,117.0,3.2,31.5,744.0,647.39,482.61
2018,7,13,15,15,795.0,114.5,3.2,31.5,705.0,600.16,448.4
2018,7,13,15,30,783.0,112.0,3.2,31.5,666.0,552.51,413.05
2018,7,13,15,45,768.5,108.5,3.15,31.0,623.5,502.41,375.68
2018,7,13,16,0,754.0,105.0,3.1,30.5,581.0,452.57,337.36
2018,7,13,16,15,735.0,101.0,3.1,30.1,535.0,400.88,296.49
2018,7,13,16,30,716.0,97.0,3.1,29.7,489.0,350.38,255.36
2018,7,13,16,45,690.5,93.0,3.1,29.3,441.0,296.7,211.02
2018,7,13,17,0,665.0,89.0,3.1,28.9,393.0,247.64,169.66
2018,7,13,17,15,631.0,84.0,3.05,28.2,344.5,198.46,128.87
2018,7,13,17,30,597.0,79.0,3.0,27.5,296.0,152.89,92.29
2018,7,13,17,45,550.5,72.5,3.0,26.8,248.5,108.59,60.38
2018,7,13,18,0,504.0,66.0,3.0,26.1,201.0,69.56,38.09
2018,7,13,18,15,437.5,58.0,2.95,25.25,157.5,41.08,29.49
2018,7,13,18,30,371.0,50.0,2.9,24.4,114.0,37.22,25.95
2018,7,13,18,45,278.0,39.0,2.9,23.6,78.0,29.7,18.98
2018,7,13,19,0,185.0,28.0,2.9,22.8,42.0,21.87,8.95
2018,7,13,19,15,101.5,16.0,2.85,22.25,23.0,15.73,0.0
2018,7,13,19,30,18.0,4.0,2.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.4,16.15,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.4,16.2,5.0,6.95,0.0
2018,7,14,5,15,125.0,17.5,2.45,16.65,27.0,32.83,0.0
2018,7,14,5,30,223.0,30.0,2.5,17.1,49.0,78.1,42.63
2018,7,14,5,45,315.5,40.0,2.55,17.55,86.5,123.17,83.35
2018,7,14,6,0,408.0,50.0,2.6,18.0,124.0,178.01,129.83
2018,7,14,6,15,359.5,51.0,2.55,18.55,131.0,185.07,141.05
2018,7,14,6,30,311.0,52.0,2.5,19.1,138.0,186.35,145.94
2018,7,14,6,45,155.5,62.0,2.5,19.65,105.0,136.78,107.91
2018,7,14,7,0,0.0,72.0,2.5,20.2,72.0,69.62,52.31
2018,7,14,7,15,26.0,96.0,2.5,20.85,108.0,109.97,85.54
2018,7,14,7,30,52.0,120.0,2.5,21.5,144.0,151.21,118.92
2018,7,14,7,45,55.5,143.5,2.5,22.15,172.0,179.95,141.31
2018,7,14,8,0,59.0,167.0,2.5,22.8,200.0,208.91,163.46
2018,7,14,8,15,44.5,203.0,2.55,23.5,229.0,238.19,184.8
2018,7,14,8,30,30.0,239.0,2.6,24.2,258.0,266.25,204.72
2018,7,14,8,45,61.5,276.5,2.6,24.9,319.0,331.58,253.87
2018,7,14,9,0,93.0,314.0,2.6,25.6,380.0,398.94,303.2
2018,7,14,9,15,333.5,261.5,2.7,26.1,519.0,568.57,432.66
2018,7,14,9,30,574.0,209.0,2.8,26.6,658.0,748.41,562.77
2018,7,14,9,45,713.5,159.0,2.85,27.15,742.0,834.31,619.11
2018,7,14,10,0,853.0,109.0,2.9,27.7,826.0,922.36,675.09
2018,7,14,10,15,763.5,166.0,3.0,28.1,824.0,917.04,669.56
2018,7,14,10,30,674.0,223.0,3.1,28.5,822.0,903.89,659.76
2018,7,14,10,45,746.5,186.0,3.15,28.9,864.0,939.48,681.83
2018,7,14,11,0,819.0,149.0,3.2,29.3,906.0,978.21,705.36
2018,7,14,11,15,689.5,230.5,3.3,29.4,875.0,939.5,679.86
2018,7,14,11,30,560.0,312.0,3.4,29.5,844.0,890.93,645.2
2018,7,14,11,45,616.5,280.5,3.5,29.6,870.0,912.6,661.81
2018,7,14,12,0,673.0,249.0,3.6,29.7,896.0,930.96,675.1
2018,7,14,12,15,772.0,186.5,3.65,29.6,928.5,953.05,689.96
2018,7,14,12,30,871.0,124.0,3.7,29.5,961.0,970.34,701.73
2018,7,14,12,45,876.5,119.5,3.8,29.4,956.0,955.86,693.19
2018,7,14,13,0,882.0,115.0,3.9,29.3,951.0,938.3,682.88
2018,7,14,13,15,879.5,114.5,3.9,29.1,936.5,914.32,668.05
2018,7,14,13,30,877.0,114.0,3.9,28.9,922.0,887.68,651.46
2018,7,14,13,45,872.5,113.0,3.95,28.75,900.5,856.3,631.73
2018,7,14,14,0,868.0,112.0,4.0,28.6,879.0,822.64,610.32
2018,7,14,14,15,861.5,110.0,4.0,28.3,850.5,784.31,585.67
2018,7,14,14,30,855.0,108.0,4.0,28.0,822.0,744.17,559.52
2018,7,14,14,45,846.5,106.5,4.0,27.7,788.5,701.47,531.26
2018,7,14,15,0,838.0,105.0,4.0,27.4,755.0,657.48,500.7
2018,7,14,15,15,826.5,103.0,4.0,27.4,716.0,610.1,465.45
2018,7,14,15,30,815.0,101.0,4.0,27.4,677.0,562.14,428.93
2018,7,14,15,45,801.0,98.0,3.95,26.35,634.0,509.32,389.47
2018,7,14,16,0,787.0,95.0,3.9,25.3,591.0,458.59,350.13
2018,7,14,16,15,768.5,91.5,3.85,24.6,544.5,405.89,307.51
2018,7,14,16,30,750.0,88.0,3.8,23.9,498.0,354.28,264.46
2018,7,14,16,45,726.0,84.5,3.8,23.15,450.0,302.26,220.2
2018,7,14,17,0,702.0,81.0,3.8,22.4,402.0,252.37,176.96
2018,7,14,17,15,669.5,77.0,3.7,21.8,353.0,199.9,132.03
2018,7,14,17,30,637.0,73.0,3.6,21.2,304.0,153.33,93.4
2018,7,14,17,45,592.5,66.5,3.5,20.6,255.5,107.06,59.07
2018,7,14,18,0,548.0,60.0,3.4,20.0,207.0,65.82,35.06
2018,7,14,18,15,482.5,53.5,3.35,19.6,162.5,37.23,26.89
2018,7,14,18,30,417.0,47.0,3.3,19.2,118.0,34.52,24.23
2018,7,14,18,45,320.5,37.0,3.25,18.8,81.0,28.32,18.24
2018,7,14,19,0,224.0,27.0,3.2,18.4,44.0,21.69,8.75
2018,7,14,19,15,124.0,15.5,3.2,18.15,24.0,15.24,0.0
2018,7,14,19,30,24.0,4.0,3.2,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.2,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.25,14.35,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.3,14.5,5.0,4.91,0.0
2018,7,15,5,15,164.5,16.5,2.4,14.95,29.0,36.56,0.0
2018,7,15,5,30,290.0,28.0,2.5,15.4,53.0,87.63,46.46
2018,7,15,5,45,360.5,36.0,2.55,15.9,87.0,129.0,86.85
2018,7,15,6,0,431.0,44.0,2.6,16.4,121.0,177.67,129.6
2018,7,15,6,15,255.5,57.5,2.6,16.95,107.0,154.38,118.52
2018,7,15,6,30,80.0,71.0,2.6,17.5,93.0,105.65,82.32
2018,7,15,6,45,45.0,97.0,2.6,18.05,110.0,117.97,93.06
2018,7,15,7,0,10.0,123.0,2.6,18.6,127.0,126.6,99.81
2018,7,15,7,15,53.5,151.5,2.6,19.3,176.0,183.7,146.27
2018,7,15,7,30,97.0,180.0,2.6,20.0,225.0,247.09,196.82
2018,7,15,7,45,246.5,183.0,2.6,20.7,315.0,355.41,283.41
2018,7,15,8,0,396.0,186.0,2.6,21.4,405.0,478.14,378.12
2018,7,15,8,15,574.0,151.0,2.65,22.05,500.0,589.54,462.72
2018,7,15,8,30,752.0,116.0,2.7,22.7,595.0,708.22,548.41
2018,7,15,8,45,821.0,99.5,2.7,23.4,656.5,772.98,590.34
2018,7,15,9,0,890.0,83.0,2.7,24.1,718.0,836.18,630.49
2018,7,15,9,15,895.5,87.5,2.75,24.7,757.0,873.22,652.62
2018,7,15,9,30,901.0,92.0,2.8,25.3,796.0,907.83,673.06
2018,7,15,9,45,903.5,97.0,2.8,25.85,829.5,937.6,689.86
2018,7,15,10,0,906.0,102.0,2.8,26.4,863.0,964.48,704.64
2018,7,15,10,15,913.0,103.0,2.9,26.85,891.5,988.42,718.58
2018,7,15,10,30,920.0,104.0,3.0,27.3,920.0,1009.45,730.65
2018,7,15,10,45,925.5,104.0,3.05,27.8,942.0,1024.9,738.61
2018,7,15,11,0,931.0,104.0,3.1,28.3,964.0,1037.17,744.64
2018,7,15,11,15,935.5,103.5,3.2,28.5,979.5,1044.66,749.03
2018,7,15,11,30,940.0,103.0,3.3,28.7,995.0,1048.82,751.45
2018,7,15,11,45,942.0,103.5,3.4,28.85,1003.0,1048.14,751.05
2018,7,15,12,0,944.0,104.0,3.5,29.0,1011.0,1044.07,748.63
2018,7,15,12,15,942.5,105.0,3.6,28.95,1010.0,1033.72,742.88
2018,7,15,12,30,941.0,106.0,3.7,28.9,1009.0,1020.12,735.13
2018,7,15,12,45,937.5,107.0,3.75,28.85,1000.5,1001.45,723.81
2018,7,15,13,0,934.0,108.0,3.8,28.8,992.0,979.76,710.58
2018,7,15,13,15,931.5,106.5,3.85,28.6,976.5,953.61,694.84
2018,7,15,13,30,929.0,105.0,3.9,28.4,961.0,924.64,677.18
2018,7,15,13,45,924.0,104.0,4.0,28.2,938.0,891.33,656.76
2018,7,15,14,0,919.0,103.0,4.1,28.0,915.0,855.61,634.5
2018,7,15,14,15,913.0,101.5,4.1,27.7,886.0,816.37,609.41
2018,7,15,14,30,907.0,100.0,4.1,27.4,857.0,775.14,582.68
2018,7,15,14,45,899.0,98.0,4.1,27.05,822.0,730.22,553.14
2018,7,15,15,0,891.0,96.0,4.1,26.7,787.0,683.87,521.61
2018,7,15,15,15,880.0,94.5,4.1,26.7,747.0,634.91,485.19
2018,7,15,15,30,869.0,93.0,4.1,26.7,707.0,585.21,447.31
2018,7,15,15,45,855.5,90.5,4.05,25.85,662.5,532.78,407.69
2018,7,15,16,0,842.0,88.0,4.0,25.0,618.0,480.32,366.67
2018,7,15,16,15,825.0,85.0,3.9,24.4,570.5,423.25,320.42
2018,7,15,16,30,808.0,82.0,3.8,23.8,523.0,369.68,275.45
2018,7,15,16,45,785.0,78.5,3.7,23.2,472.5,314.87,228.51
2018,7,15,17,0,762.0,75.0,3.6,22.6,422.0,262.03,182.47
2018,7,15,17,15,730.0,71.0,3.55,22.0,371.0,209.09,136.89
2018,7,15,17,30,698.0,67.0,3.5,21.4,320.0,159.53,95.74
2018,7,15,17,45,653.0,62.0,3.4,20.85,269.5,108.52,57.83
2018,7,15,18,0,608.0,57.0,3.3,20.3,219.0,65.24,33.23
2018,7,15,18,15,541.5,50.5,3.15,19.75,172.0,34.78,24.74
2018,7,15,18,30,475.0,44.0,3.0,19.2,125.0,31.9,21.96
2018,7,15,18,45,370.5,35.5,2.9,18.7,86.0,26.99,17.09
2018,7,15,19,0,266.0,27.0,2.8,18.2,47.0,21.8,8.46
2018,7,15,19,15,142.5,14.5,2.75,17.9,24.5,14.25,0.0
2018,7,15,19,30,19.0,2.0,2.7,17.6,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.7,17.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.4,14.2,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.5,14.4,5.0,4.91,0.0
2018,7,16,5,15,172.0,16.5,2.55,14.9,29.0,37.24,0.0
2018,7,16,5,30,303.0,28.0,2.6,15.4,53.0,89.17,46.0
2018,7,16,5,45,404.5,36.0,2.7,15.95,93.5,138.61,92.81
2018,7,16,6,0,506.0,44.0,2.8,16.5,134.0,198.37,144.13
2018,7,16,6,15,337.0,51.0,2.75,17.1,119.0,176.66,135.16
2018,7,16,6,30,168.0,58.0,2.7,17.7,104.0,129.2,101.0
2018,7,16,6,45,86.5,83.0,2.6,18.25,107.0,125.04,98.83
2018,7,16,7,0,5.0,108.0,2.5,18.8,110.0,108.62,84.91
2018,7,16,7,15,115.0,138.5,2.45,19.6,191.5,207.94,166.49
2018,7,16,7,30,225.0,169.0,2.4,20.4,273.0,316.45,253.0
2018,7,16,7,45,530.0,122.5,2.4,21.15,405.0,480.68,383.03
2018,7,16,8,0,835.0,76.0,2.4,21.9,537.0,656.24,515.06
2018,7,16,8,15,852.0,78.5,2.4,22.75,585.0,705.95,546.26
2018,7,16,8,30,869.0,81.0,2.4,23.6,633.0,754.96,577.09
2018,7,16,8,45,882.5,82.5,2.4,24.4,677.5,799.1,603.96
2018,7,16,9,0,896.0,84.0,2.4,25.2,722.0,841.76,629.29
2018,7,16,9,15,904.5,86.5,2.45,25.85,761.5,879.45,651.6
2018,7,16,9,30,913.0,89.0,2.5,26.5,801.0,914.87,672.18
2018,7,16,9,45,918.5,91.5,2.6,27.2,835.0,945.08,689.43
2018,7,16,10,0,924.0,94.0,2.7,27.9,869.0,972.52,704.82
2018,7,16,10,15,929.5,95.5,2.75,28.4,897.5,995.98,717.71
2018,7,16,10,30,935.0,97.0,2.8,28.9,926.0,1016.4,728.69
2018,7,16,10,45,939.0,98.5,2.85,29.45,948.0,1032.2,736.62
2018,7,16,11,0,943.0,100.0,2.9,30.0,970.0,1044.71,742.56
2018,7,16,11,15,946.0,100.0,3.0,30.3,984.5,1051.33,746.1
2018,7,16,11,30,949.0,100.0,3.1,30.6,999.0,1054.56,747.65
2018,7,16,11,45,950.0,100.5,3.15,30.9,1006.5,1052.9,745.83
2018,7,16,12,0,951.0,101.0,3.2,31.2,1014.0,1047.83,742.01
2018,7,16,12,15,948.5,103.0,3.25,31.35,1013.0,1037.47,735.44
2018,7,16,12,30,946.0,105.0,3.3,31.5,1012.0,1023.84,726.94
2018,7,16,12,45,941.5,106.5,3.4,31.65,1003.0,1004.64,715.34
2018,7,16,13,0,937.0,108.0,3.5,31.8,994.0,982.43,701.84
2018,7,16,13,15,934.0,107.0,3.55,31.8,978.5,956.24,685.86
2018,7,16,13,30,931.0,106.0,3.6,31.8,963.0,927.24,668.01
2018,7,16,13,45,927.0,105.5,3.6,31.75,941.5,895.19,647.94
2018,7,16,14,0,923.0,105.0,3.6,31.7,920.0,860.64,626.14
2018,7,16,14,15,918.0,103.5,3.65,31.5,891.5,822.02,602.06
2018,7,16,14,30,913.0,102.0,3.7,31.3,863.0,781.31,576.31
2018,7,16,14,45,904.5,100.5,3.7,31.1,828.0,736.23,547.03
2018,7,16,15,0,896.0,99.0,3.7,30.9,793.0,689.74,515.73
2018,7,16,15,15,885.0,97.0,3.7,30.9,752.5,640.03,479.61
2018,7,16,15,30,874.0,95.0,3.7,30.9,712.0,589.58,442.04
2018,7,16,15,45,860.0,92.5,3.65,30.15,667.0,536.59,402.71
2018,7,16,16,0,846.0,90.0,3.6,29.4,622.0,483.62,362.05
2018,7,16,16,15,828.0,87.0,3.55,28.9,573.5,425.9,316.22
2018,7,16,16,30,810.0,84.0,3.5,28.4,525.0,371.76,271.67
2018,7,16,16,45,786.0,81.0,3.45,27.9,474.5,316.93,225.62
2018,7,16,17,0,762.0,78.0,3.4,27.4,424.0,264.19,180.54
2018,7,16,17,15,729.5,73.5,3.3,26.6,372.0,210.67,135.54
2018,7,16,17,30,697.0,69.0,3.2,25.8,320.0,160.6,94.89
2018,7,16,17,45,651.5,63.5,3.1,25.0,269.5,109.02,57.37
2018,7,16,18,0,606.0,58.0,3.0,24.2,219.0,65.39,33.09
2018,7,16,18,15,538.0,51.5,2.9,23.25,171.5,35.71,25.13
2018,7,16,18,30,470.0,45.0,2.8,22.3,124.0,32.89,22.48
2018,7,16,18,45,364.0,36.0,2.65,21.35,85.0,27.57,17.31
2018,7,16,19,0,258.0,27.0,2.5,20.4,46.0,21.91,7.96
2018,7,16,19,15,137.5,14.5,2.5,19.8,24.0,14.25,0.0
2018,7,16,19,30,17.0,2.0,2.5,19.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.45,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.75,14.6,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,2.0,15.4,28.5,37.24,0.0
2018,7,17,5,30,300.0,28.0,2.1,16.0,52.0,87.88,43.85
2018,7,17,5,45,400.5,36.0,2.2,16.6,92.0,137.16,91.25
2018,7,17,6,0,501.0,44.0,2.3,17.2,132.0,196.31,141.88
2018,7,17,6,15,334.0,46.0,2.35,17.85,112.5,169.7,128.96
2018,7,17,6,30,167.0,48.0,2.4,18.5,93.0,121.89,94.62
2018,7,17,6,45,83.5,62.0,2.4,19.2,84.5,101.18,78.83
2018,7,17,7,0,0.0,76.0,2.4,19.9,76.0,73.64,55.75
2018,7,17,7,15,3.5,108.0,2.4,20.6,109.5,107.54,83.29
2018,7,17,7,30,7.0,140.0,2.4,21.3,143.0,141.97,110.64
2018,7,17,7,45,59.5,183.0,2.4,22.0,215.5,224.35,176.46
2018,7,17,8,0,112.0,226.0,2.4,22.7,288.0,314.17,246.05
2018,7,17,8,15,419.0,177.5,2.45,23.45,438.5,501.81,393.19
2018,7,17,8,30,726.0,129.0,2.5,24.2,589.0,703.54,541.69
2018,7,17,8,45,809.5,108.0,2.5,24.95,655.5,772.11,585.15
2018,7,17,9,0,893.0,87.0,2.5,25.7,722.0,842.02,629.26
2018,7,17,9,15,899.5,90.5,2.55,26.35,761.0,879.0,650.86
2018,7,17,9,30,906.0,94.0,2.6,27.0,800.0,913.59,670.89
2018,7,17,9,45,909.5,98.0,2.65,27.65,833.5,943.41,687.6
2018,7,17,10,0,913.0,102.0,2.7,28.3,867.0,970.36,702.36
2018,7,17,10,15,919.5,103.0,2.7,28.75,895.5,994.03,715.08
2018,7,17,10,30,926.0,104.0,2.7,29.2,924.0,1014.74,725.9
2018,7,17,10,45,931.0,104.5,2.75,29.7,946.0,1030.35,733.84
2018,7,17,11,0,936.0,105.0,2.8,30.2,968.0,1042.74,739.85
2018,7,17,11,15,939.0,105.5,2.85,30.55,983.0,1049.83,743.09
2018,7,17,11,30,942.0,106.0,2.9,30.9,998.0,1053.55,744.37
2018,7,17,11,45,943.5,106.5,2.9,31.25,1005.5,1052.38,742.28
2018,7,17,12,0,945.0,107.0,2.9,31.6,1013.0,1047.82,738.23
2018,7,17,12,15,941.5,109.0,2.95,31.8,1011.5,1036.5,731.01
2018,7,17,12,30,938.0,111.0,3.0,32.0,1010.0,1021.96,721.9
2018,7,17,12,45,932.0,114.0,3.05,32.15,1001.0,1002.9,710.17
2018,7,17,13,0,926.0,117.0,3.1,32.3,992.0,980.91,696.63
2018,7,17,13,15,923.0,116.0,3.15,32.35,976.5,954.92,680.84
2018,7,17,13,30,920.0,115.0,3.2,32.4,961.0,926.16,663.23
2018,7,17,13,45,915.5,114.0,3.2,32.5,938.5,893.46,642.54
2018,7,17,14,0,911.0,113.0,3.2,32.6,916.0,858.33,620.19
2018,7,17,14,15,904.0,112.0,3.25,32.45,887.0,818.98,595.79
2018,7,17,14,30,897.0,111.0,3.3,32.3,858.0,777.72,569.83
2018,7,17,14,45,888.5,108.5,3.3,32.15,822.5,732.26,540.46
2018,7,17,15,0,880.0,106.0,3.3,32.0,787.0,685.43,508.82
2018,7,17,15,15,868.0,104.5,3.3,32.0,746.5,636.22,473.37
2018,7,17,15,30,856.0,103.0,3.3,32.0,706.0,586.38,436.57
2018,7,17,15,45,841.0,100.5,3.35,31.3,661.0,531.44,396.42
2018,7,17,16,0,826.0,98.0,3.4,30.6,616.0,478.57,356.28
2018,7,17,16,15,806.5,95.0,3.35,30.0,567.5,423.78,313.05
2018,7,17,16,30,787.0,92.0,3.3,29.4,519.0,370.15,269.39
2018,7,17,16,45,761.5,88.0,3.25,28.85,468.5,315.11,223.66
2018,7,17,17,0,736.0,84.0,3.2,28.3,418.0,262.36,179.06
2018,7,17,17,15,701.0,79.0,3.15,27.4,366.0,206.44,132.75
2018,7,17,17,30,666.0,74.0,3.1,26.5,314.0,156.85,92.9
2018,7,17,17,45,618.0,68.5,3.0,25.55,263.5,109.5,59.03
2018,7,17,18,0,570.0,63.0,2.9,24.6,213.0,67.6,36.0
2018,7,17,18,15,498.0,56.0,2.8,23.6,166.5,39.7,28.51
2018,7,17,18,30,426.0,49.0,2.7,22.6,120.0,36.71,25.67
2018,7,17,18,45,319.0,38.5,2.65,21.6,81.5,30.12,19.36
2018,7,17,19,0,212.0,28.0,2.6,20.6,43.0,22.04,7.48
2018,7,17,19,15,112.0,15.0,2.6,20.05,22.5,14.74,0.0
2018,7,17,19,30,12.0,2.0,2.6,19.5,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.55,18.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.85,15.05,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.0,15.3,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,2.1,15.85,25.5,31.19,0.0
2018,7,18,5,30,228.0,29.0,2.2,16.4,47.0,75.66,36.71
2018,7,18,5,45,329.5,39.5,2.3,16.9,86.0,124.11,82.96
2018,7,18,6,0,431.0,50.0,2.4,17.4,125.0,182.34,132.25
2018,7,18,6,15,307.5,66.0,2.35,18.05,128.5,180.48,137.92
2018,7,18,6,30,184.0,82.0,2.3,18.7,132.0,161.72,126.82
2018,7,18,6,45,147.0,110.5,2.3,19.35,155.5,181.54,144.23
2018,7,18,7,0,110.0,139.0,2.3,20.0,179.0,201.18,160.17
2018,7,18,7,15,260.5,145.5,2.25,20.65,260.0,299.41,239.44
2018,7,18,7,30,411.0,152.0,2.2,21.3,341.0,413.59,328.86
2018,7,18,7,45,596.0,122.0,2.2,22.0,431.0,521.2,411.67
2018,7,18,8,0,781.0,92.0,2.2,22.7,521.0,639.06,499.39
2018,7,18,8,15,800.5,95.0,2.2,23.35,569.0,689.17,532.14
2018,7,18,8,30,820.0,98.0,2.2,24.0,617.0,738.87,563.91
2018,7,18,8,45,835.0,100.5,2.25,24.7,661.5,783.73,591.86
2018,7,18,9,0,850.0,103.0,2.3,25.4,706.0,823.08,615.62
2018,7,18,9,15,859.0,106.0,2.3,26.15,745.0,860.28,637.09
2018,7,18,9,30,868.0,109.0,2.3,26.9,784.0,895.37,656.83
2018,7,18,9,45,873.5,113.0,2.35,27.6,818.0,926.0,673.98
2018,7,18,10,0,879.0,117.0,2.4,28.3,852.0,953.98,689.3
2018,7,18,10,15,886.0,117.5,2.45,28.85,880.0,976.92,701.73
2018,7,18,10,30,893.0,118.0,2.5,29.4,908.0,997.02,712.38
2018,7,18,10,45,855.0,145.0,2.6,30.0,916.5,997.14,710.77
2018,7,18,11,0,817.0,172.0,2.7,30.6,925.0,999.51,710.86
2018,7,18,11,15,851.0,154.5,2.8,30.9,949.5,1011.77,718.12
2018,7,18,11,30,885.0,137.0,2.9,31.2,974.0,1027.98,727.83
2018,7,18,11,45,788.5,201.0,2.95,31.55,951.0,999.13,708.64
2018,7,18,12,0,692.0,265.0,3.0,31.9,928.0,965.78,686.96
2018,7,18,12,15,738.0,235.5,3.1,32.0,942.5,972.28,691.81
2018,7,18,12,30,784.0,206.0,3.2,32.1,957.0,971.89,692.02
2018,7,18,12,45,791.0,199.0,3.25,32.25,951.5,956.89,682.53
2018,7,18,13,0,798.0,192.0,3.3,32.4,946.0,939.02,671.35
2018,7,18,13,15,807.5,181.0,3.35,32.4,933.5,916.63,657.69
2018,7,18,13,30,817.0,170.0,3.4,32.4,921.0,891.27,642.1
2018,7,18,13,45,848.0,148.0,3.4,32.4,911.0,868.4,627.83
2018,7,18,14,0,879.0,126.0,3.4,32.4,901.0,844.37,612.78
2018,7,18,14,15,878.5,121.0,3.35,32.3,874.0,807.34,589.01
2018,7,18,14,30,878.0,116.0,3.3,32.2,847.0,768.02,563.61
2018,7,18,14,45,848.5,123.5,3.3,32.05,805.5,717.91,530.93
2018,7,18,15,0,819.0,131.0,3.3,31.9,764.0,667.47,495.66
2018,7,18,15,15,827.0,119.5,3.3,31.9,730.0,623.28,464.09
2018,7,18,15,30,835.0,108.0,3.3,31.9,696.0,576.83,429.94
2018,7,18,15,45,820.0,105.5,3.35,31.35,651.5,524.73,391.46
2018,7,18,16,0,805.0,103.0,3.4,30.8,607.0,472.85,351.83
2018,7,18,16,15,785.0,99.5,3.45,30.15,559.0,418.42,309.15
2018,7,18,16,30,765.0,96.0,3.5,29.5,511.0,365.23,266.05
2018,7,18,16,45,738.0,92.5,3.55,28.9,460.5,311.33,221.38
2018,7,18,17,0,711.0,89.0,3.6,28.3,410.0,257.08,175.85
2018,7,18,17,15,674.5,84.0,3.65,27.2,359.0,204.78,132.61
2018,7,18,17,30,638.0,79.0,3.7,26.1,308.0,156.39,93.92
2018,7,18,17,45,587.5,73.0,3.7,25.05,258.0,109.91,60.83
2018,7,18,18,0,537.0,67.0,3.7,24.0,208.0,69.21,38.49
2018,7,18,18,15,464.0,58.5,3.6,22.9,161.5,42.03,30.59
2018,7,18,18,30,391.0,50.0,3.5,21.8,115.0,37.77,26.65
2018,7,18,18,45,285.5,38.5,3.4,20.75,77.5,29.5,18.87
2018,7,18,19,0,180.0,27.0,3.3,19.7,40.0,21.23,6.42
2018,7,18,19,15,94.0,14.5,3.2,19.2,21.0,14.25,0.0
2018,7,18,19,30,8.0,2.0,3.1,18.7,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.95,18.2,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,3.1,14.95,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,7,19,5,15,66.5,15.0,3.35,15.65,20.0,22.58,0.0
2018,7,19,5,30,125.0,28.0,3.4,16.2,38.0,56.39,26.31
2018,7,19,5,45,201.0,44.5,3.45,16.7,73.0,99.73,67.83
2018,7,19,6,0,277.0,61.0,3.5,17.2,108.0,149.71,110.13
2018,7,19,6,15,335.0,76.0,3.4,17.85,152.0,200.29,153.77
2018,7,19,6,30,393.0,91.0,3.3,18.5,196.0,256.91,202.14
2018,7,19,6,45,433.5,103.5,3.15,19.1,242.5,308.94,246.16
2018,7,19,7,0,474.0,116.0,3.0,19.7,289.0,364.67,291.88
2018,7,19,7,15,484.0,129.5,2.85,20.45,329.0,408.43,326.55
2018,7,19,7,30,494.0,143.0,2.7,21.2,369.0,452.36,360.0
2018,7,19,7,45,507.0,156.5,2.55,21.95,412.0,498.18,393.63
2018,7,19,8,0,520.0,170.0,2.4,22.7,455.0,544.09,426.06
2018,7,19,8,15,551.5,176.0,2.3,23.6,502.5,595.15,461.44
2018,7,19,8,30,583.0,182.0,2.2,24.5,550.0,650.48,498.57
2018,7,19,8,45,573.5,197.5,2.15,25.35,581.0,680.94,516.66
2018,7,19,9,0,564.0,213.0,2.1,26.2,612.0,706.17,530.86
2018,7,19,9,15,594.0,216.0,2.05,27.1,657.5,755.77,562.01
2018,7,19,9,30,624.0,219.0,2.0,28.0,703.0,802.35,590.15
2018,7,19,9,45,715.0,185.5,2.0,28.9,764.0,865.85,629.11
2018,7,19,10,0,806.0,152.0,2.0,29.8,825.0,927.57,665.02
2018,7,19,10,15,823.0,148.5,2.05,30.5,856.0,954.51,679.21
2018,7,19,10,30,840.0,145.0,2.1,31.2,887.0,979.1,692.17
2018,7,19,10,45,846.5,145.0,2.15,31.9,908.5,988.54,695.68
2018,7,19,11,0,853.0,145.0,2.2,32.6,930.0,1001.01,701.28
2018,7,19,11,15,854.5,147.0,2.3,32.95,944.0,1007.52,704.75
2018,7,19,11,30,856.0,149.0,2.4,33.3,958.0,1010.91,706.43
2018,7,19,11,45,855.5,151.0,2.55,33.65,964.5,1009.19,705.53
2018,7,19,12,0,855.0,153.0,2.7,34.0,971.0,1004.38,702.78
2018,7,19,12,15,852.0,155.5,2.85,34.05,970.5,994.58,697.82
2018,7,19,12,30,849.0,158.0,3.0,34.1,970.0,981.86,691.04
2018,7,19,12,45,842.5,160.0,3.15,34.15,960.5,967.07,682.96
2018,7,19,13,0,836.0,162.0,3.3,34.2,951.0,944.66,669.98
2018,7,19,13,15,830.0,162.5,3.4,33.95,935.0,918.72,655.18
2018,7,19,13,30,824.0,163.0,3.5,33.7,919.0,890.41,638.72
2018,7,19,13,45,815.0,163.5,3.65,33.5,896.0,857.33,619.1
2018,7,19,14,0,806.0,164.0,3.8,33.3,873.0,822.4,597.97
2018,7,19,14,15,796.0,162.5,3.85,32.85,843.5,783.09,573.77
2018,7,19,14,30,786.0,161.0,3.9,32.4,814.0,742.4,548.3
2018,7,19,14,45,774.0,159.0,3.9,31.9,779.5,698.66,519.0
2018,7,19,15,0,762.0,157.0,3.9,31.4,745.0,654.13,488.28
2018,7,19,15,15,748.0,153.5,3.9,31.4,705.5,604.89,452.56
2018,7,19,15,30,734.0,150.0,3.9,31.4,666.0,556.65,416.72
2018,7,19,15,45,717.5,145.0,3.9,30.4,622.0,505.82,379.67
2018,7,19,16,0,701.0,140.0,3.9,29.4,578.0,455.57,341.76
2018,7,19,16,15,683.0,132.5,3.8,28.8,531.5,403.21,300.44
2018,7,19,16,30,665.0,125.0,3.7,28.2,485.0,352.05,258.91
2018,7,19,16,45,642.0,117.5,3.6,27.6,437.0,300.74,216.44
2018,7,19,17,0,619.0,110.0,3.5,27.0,389.0,251.58,175.11
2018,7,19,17,15,585.0,102.5,3.4,26.25,340.5,202.54,134.56
2018,7,19,17,30,551.0,95.0,3.3,25.5,292.0,157.22,98.39
2018,7,19,17,45,506.5,85.5,3.2,24.8,244.0,113.02,66.65
2018,7,19,18,0,462.0,76.0,3.1,24.1,196.0,73.99,44.4
2018,7,19,18,15,396.0,65.0,3.0,23.3,152.0,47.6,35.28
2018,7,19,18,30,330.0,54.0,2.9,22.5,108.0,40.63,28.97
2018,7,19,18,45,241.5,40.0,2.75,21.7,72.5,30.78,19.78
2018,7,19,19,0,153.0,26.0,2.6,20.9,37.0,20.42,5.2
2018,7,19,19,15,80.5,14.0,2.6,20.45,19.5,13.76,0.0
2018,7,19,19,30,8.0,2.0,2.6,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.6,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.55,18.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.35,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.4,16.0,1.0,0.0,0.0
2018,7,20,5,15,37.5,14.0,2.45,16.6,16.5,18.13,0.0
2018,7,20,5,30,72.0,27.0,2.5,17.2,32.0,43.58,18.68
2018,7,20,5,45,132.0,46.5,2.55,17.75,65.5,83.47,56.77
2018,7,20,6,0,192.0,66.0,2.6,18.3,99.0,128.11,94.26
2018,7,20,6,15,255.0,82.5,2.65,19.0,141.5,176.73,135.25
2018,7,20,6,30,318.0,99.0,2.7,19.7,184.0,236.23,185.05
2018,7,20,6,45,374.5,110.5,2.7,20.45,231.0,290.25,229.88
2018,7,20,7,0,431.0,122.0,2.7,21.2,278.0,349.68,278.04
2018,7,20,7,15,475.5,130.0,2.7,22.0,326.5,403.97,320.92
2018,7,20,7,30,520.0,138.0,2.7,22.8,375.0,461.8,365.29
2018,7,20,7,45,559.0,142.0,2.65,23.6,423.5,515.02,404.79
2018,7,20,8,0,598.0,146.0,2.6,24.4,472.0,573.98,447.2
2018,7,20,8,15,625.5,149.0,2.6,25.2,517.5,622.53,480.93
2018,7,20,8,30,653.0,152.0,2.6,26.0,563.0,671.64,514.17
2018,7,20,8,45,677.0,153.5,2.6,26.85,606.5,716.63,543.22
2018,7,20,9,0,701.0,155.0,2.6,27.7,650.0,761.33,570.66
2018,7,20,9,15,723.5,153.5,2.65,28.4,690.0,800.9,594.71
2018,7,20,9,30,746.0,152.0,2.7,29.1,730.0,836.68,615.91
2018,7,20,9,45,768.0,147.5,2.7,29.85,766.0,870.5,635.1
2018,7,20,10,0,790.0,143.0,2.7,30.6,802.0,902.72,652.98
2018,7,20,10,15,797.5,144.5,2.8,31.05,829.0,925.58,666.18
2018,7,20,10,30,805.0,146.0,2.9,31.5,856.0,945.86,677.79
2018,7,20,10,45,811.0,146.5,3.0,31.95,877.0,960.9,686.06
2018,7,20,11,0,817.0,147.0,3.1,32.4,898.0,973.08,692.61
2018,7,20,11,15,820.0,148.0,3.2,32.6,912.0,973.92,692.73
2018,7,20,11,30,823.0,149.0,3.3,32.8,926.0,977.77,694.96
2018,7,20,11,45,825.0,149.0,3.4,32.95,933.0,976.64,694.21
2018,7,20,12,0,827.0,149.0,3.5,33.1,940.0,972.54,691.69
2018,7,20,12,15,829.5,147.5,3.6,33.1,940.5,964.49,687.16
2018,7,20,12,30,832.0,146.0,3.7,33.1,941.0,953.53,680.84
2018,7,20,12,45,744.5,191.0,3.8,33.05,898.0,904.57,650.01
2018,7,20,13,0,657.0,236.0,3.9,33.0,855.0,853.53,617.64
2018,7,20,13,15,670.5,223.5,3.95,32.85,846.5,835.77,607.1
2018,7,20,13,30,684.0,211.0,4.0,32.7,838.0,815.32,594.54
2018,7,20,13,45,752.0,172.0,4.05,32.5,846.0,811.78,593.51
2018,7,20,14,0,820.0,133.0,4.1,32.3,854.0,802.23,588.39
2018,7,20,14,15,761.5,153.5,4.1,32.0,806.0,747.15,552.29
2018,7,20,14,30,703.0,174.0,4.1,31.7,758.0,692.39,515.24
2018,7,20,14,45,745.0,149.5,4.15,31.35,744.5,668.86,500.45
2018,7,20,15,0,787.0,125.0,4.2,31.0,731.0,639.84,481.0
2018,7,20,15,15,774.5,122.5,4.2,31.0,692.5,592.96,446.43
2018,7,20,15,30,762.0,120.0,4.2,31.0,654.0,545.72,410.88
2018,7,20,15,45,746.0,116.5,4.15,30.15,611.0,495.59,373.55
2018,7,20,16,0,730.0,113.0,4.1,29.3,568.0,445.93,335.35
2018,7,20,16,15,708.5,108.5,4.1,28.75,521.5,391.44,292.08
2018,7,20,16,30,687.0,104.0,4.1,28.2,475.0,340.49,250.31
2018,7,20,16,45,659.5,99.5,4.05,27.6,427.0,289.39,207.65
2018,7,20,17,0,632.0,95.0,4.0,27.0,379.0,240.86,166.57
2018,7,20,17,15,595.0,89.5,3.9,26.3,330.5,192.31,126.19
2018,7,20,17,30,558.0,84.0,3.8,25.6,282.0,147.76,90.57
2018,7,20,17,45,508.0,76.5,3.7,24.9,235.0,104.45,59.77
2018,7,20,18,0,458.0,69.0,3.6,24.2,188.0,66.86,38.96
2018,7,20,18,15,390.0,59.5,3.5,23.5,145.0,43.15,31.44
2018,7,20,18,30,322.0,50.0,3.4,22.8,102.0,37.46,26.22
2018,7,20,18,45,233.0,37.0,3.3,22.15,68.0,28.35,17.67
2018,7,20,19,0,144.0,24.0,3.2,21.5,34.0,18.78,3.52
2018,7,20,19,15,75.5,12.5,3.15,21.1,17.5,12.29,0.0
2018,7,20,19,30,7.0,1.0,3.1,20.7,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.0,20.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
