Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,15,586.5,96.0,2.85,24.25,323.0,187.56,122.75
2018,7,30,17,30,542.0,90.0,2.8,23.3,272.0,142.24,87.57
2018,7,30,17,45,483.0,81.0,2.75,22.3,222.5,98.27,57.91
2018,7,30,18,0,424.0,72.0,2.7,21.3,173.0,60.71,39.31
2018,7,30,18,15,348.5,59.5,2.7,20.55,129.0,44.12,32.51
2018,7,30,18,30,273.0,47.0,2.7,19.8,85.0,35.76,24.78
2018,7,30,18,45,179.0,31.0,2.65,19.0,52.0,24.02,12.95
2018,7,30,19,0,85.0,15.0,2.6,18.2,19.0,11.7,0.0
2018,7,30,19,15,42.5,7.5,2.6,17.85,9.5,7.37,0.0
2018,7,30,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,49.5,9.0,2.35,14.75,11.5,13.86,0.0
2018,7,31,5,30,99.0,18.0,2.4,15.3,23.0,36.85,0.0
2018,7,31,5,45,183.5,33.5,2.5,15.85,55.5,81.8,50.5
2018,7,31,6,0,268.0,49.0,2.6,16.4,88.0,130.75,93.33
2018,7,31,6,15,259.0,61.5,2.6,17.1,111.5,156.1,118.12
2018,7,31,6,30,250.0,74.0,2.6,17.8,135.0,180.43,141.09
2018,7,31,6,45,170.5,95.5,2.6,18.5,141.5,178.39,141.77
2018,7,31,7,0,91.0,117.0,2.6,19.2,148.0,167.65,133.53
2018,7,31,7,15,78.0,144.0,2.6,19.85,173.5,189.07,150.65
2018,7,31,7,30,65.0,171.0,2.6,20.5,199.0,213.55,169.5
2018,7,31,7,45,97.5,195.5,2.6,21.15,243.5,262.2,207.76
2018,7,31,8,0,130.0,220.0,2.6,21.8,288.0,320.03,252.27
2018,7,31,8,15,292.5,210.5,2.55,22.55,383.5,436.7,343.43
2018,7,31,8,30,455.0,201.0,2.5,23.3,479.0,567.64,441.43
2018,7,31,8,45,599.0,172.5,2.5,24.05,567.5,671.13,516.33
2018,7,31,9,0,743.0,144.0,2.5,24.8,656.0,779.82,590.46
2018,7,31,9,15,754.5,148.0,2.5,25.5,695.0,814.56,610.4
2018,7,31,9,30,766.0,152.0,2.5,26.2,734.0,850.43,631.4
2018,7,31,9,45,774.0,157.0,2.5,26.9,768.0,882.21,649.37
2018,7,31,10,0,782.0,162.0,2.5,27.6,802.0,911.69,665.63
2018,7,31,10,15,791.5,163.5,2.5,28.1,831.0,936.46,679.21
2018,7,31,10,30,801.0,165.0,2.5,28.6,860.0,958.68,691.12
2018,7,31,10,45,808.0,166.5,2.55,29.1,883.0,975.74,700.18
2018,7,31,11,0,815.0,168.0,2.6,29.6,906.0,989.93,707.49
2018,7,31,11,15,819.5,168.0,2.7,29.95,920.5,997.09,711.31
2018,7,31,11,30,824.0,168.0,2.8,30.3,935.0,1001.19,713.34
2018,7,31,11,45,826.5,168.5,2.85,30.6,943.0,1000.72,712.3
2018,7,31,12,0,829.0,169.0,2.9,30.9,951.0,997.14,709.43
2018,7,31,12,15,827.5,169.5,2.95,31.0,950.0,986.56,702.81
2018,7,31,12,30,826.0,170.0,3.0,31.1,949.0,973.01,694.44
2018,7,31,12,45,822.5,170.5,3.1,31.15,940.5,954.68,683.58
2018,7,31,13,0,819.0,171.0,3.2,31.2,932.0,933.62,670.98
2018,7,31,13,15,816.0,169.5,3.25,31.05,917.0,908.44,655.87
2018,7,31,13,30,813.0,168.0,3.3,30.9,902.0,880.77,639.08
2018,7,31,13,45,807.0,165.5,3.35,30.75,879.0,847.22,618.28
2018,7,31,14,0,801.0,163.0,3.4,30.6,856.0,811.65,595.98
2018,7,31,14,15,794.5,160.0,3.4,30.25,827.5,773.36,571.83
2018,7,31,14,30,788.0,157.0,3.4,29.9,799.0,733.42,546.24
2018,7,31,14,45,779.0,153.0,3.4,29.6,764.5,689.33,515.94
2018,7,31,15,0,770.0,149.0,3.4,29.3,730.0,644.19,484.19
2018,7,31,15,15,756.0,145.0,3.4,29.3,689.5,595.2,448.29
2018,7,31,15,30,742.0,141.0,3.4,29.3,649.0,544.27,410.18
2018,7,31,15,45,727.0,135.5,3.4,28.15,605.0,492.96,372.51
2018,7,31,16,0,712.0,130.0,3.4,27.0,561.0,442.08,333.72
2018,7,31,16,15,694.0,123.0,3.35,26.2,514.0,389.26,291.62
2018,7,31,16,30,676.0,116.0,3.3,25.4,467.0,337.64,249.19
2018,7,31,16,45,649.5,109.0,3.25,24.6,418.0,284.93,205.11
2018,7,31,17,0,623.0,102.0,3.2,23.8,369.0,234.77,162.61
2018,7,31,17,15,586.5,94.5,3.2,22.85,319.5,185.08,121.45
2018,7,31,17,30,550.0,87.0,3.2,21.9,270.0,139.45,85.54
2018,7,31,17,45,499.5,77.0,3.15,20.95,221.5,94.78,55.05
2018,7,31,18,0,449.0,67.0,3.1,20.0,173.0,56.01,36.03
2018,7,31,18,15,377.5,56.0,3.05,19.35,130.0,41.45,30.35
2018,7,31,18,30,306.0,45.0,3.0,18.7,87.0,34.23,23.55
2018,7,31,18,45,206.5,31.0,2.95,18.05,54.0,24.1,12.75
2018,7,31,19,0,107.0,17.0,2.9,17.4,21.0,16.71,0.0
2018,7,31,19,15,53.5,8.5,2.85,17.15,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.0,2.65,15.0,12.5,16.45,0.0
2018,8,1,5,30,152.0,18.0,2.7,15.5,25.0,44.92,0.0
2018,8,1,5,45,270.5,29.5,2.75,16.0,60.5,95.7,57.25
2018,8,1,6,0,389.0,41.0,2.8,16.5,96.0,154.23,108.41
2018,8,1,6,15,339.5,49.5,2.75,17.25,112.0,169.68,127.29
2018,8,1,6,30,290.0,58.0,2.7,18.0,128.0,176.95,137.65
2018,8,1,6,45,149.0,85.5,2.7,18.7,122.0,157.99,125.13
2018,8,1,7,0,8.0,113.0,2.7,19.4,116.0,115.97,90.82
2018,8,1,7,15,53.5,142.5,2.65,20.05,165.5,174.58,138.69
2018,8,1,7,30,99.0,172.0,2.6,20.7,215.0,239.82,190.85
2018,8,1,7,45,318.0,158.0,2.5,21.35,320.5,370.43,295.94
2018,8,1,8,0,537.0,144.0,2.4,22.0,426.0,522.57,413.17
2018,8,1,8,15,671.5,118.0,2.4,22.75,505.0,616.48,482.47
2018,8,1,8,30,806.0,92.0,2.4,23.5,584.0,713.86,550.01
2018,8,1,8,45,821.0,95.0,2.4,24.25,628.5,759.18,577.94
2018,8,1,9,0,836.0,98.0,2.4,25.0,673.0,798.98,601.88
2018,8,1,9,15,849.5,99.5,2.45,25.75,714.0,838.41,625.55
2018,8,1,9,30,863.0,101.0,2.5,26.5,755.0,876.01,647.65
2018,8,1,9,45,873.5,102.0,2.55,27.2,790.5,908.28,666.07
2018,8,1,10,0,884.0,103.0,2.6,27.9,826.0,938.13,682.78
2018,8,1,10,15,891.0,104.5,2.7,28.3,855.0,962.57,697.13
2018,8,1,10,30,898.0,106.0,2.8,28.7,884.0,984.1,709.65
2018,8,1,10,45,903.0,107.0,2.9,29.05,906.5,1000.1,718.81
2018,8,1,11,0,908.0,108.0,3.0,29.4,929.0,1012.91,726.04
2018,8,1,11,15,911.0,109.5,3.1,29.5,944.5,1020.99,731.1
2018,8,1,11,30,914.0,111.0,3.2,29.6,960.0,1025.72,734.16
2018,8,1,11,45,915.5,112.0,3.3,29.65,968.0,1025.08,734.06
2018,8,1,12,0,917.0,113.0,3.4,29.7,976.0,1021.07,731.95
2018,8,1,12,15,916.0,113.5,3.5,29.55,975.5,1010.77,726.5
2018,8,1,12,30,915.0,114.0,3.6,29.4,975.0,997.23,719.04
2018,8,1,12,45,912.0,114.5,3.65,29.3,966.5,978.62,707.88
2018,8,1,13,0,909.0,115.0,3.7,29.2,958.0,957.0,694.78
2018,8,1,13,15,907.0,114.0,3.75,29.0,943.5,931.88,679.66
2018,8,1,13,30,905.0,113.0,3.8,28.8,929.0,903.93,662.61
2018,8,1,13,45,901.0,112.0,3.8,28.6,907.0,871.56,642.25
2018,8,1,14,0,897.0,111.0,3.8,28.4,885.0,836.74,620.12
2018,8,1,14,15,891.5,108.0,3.8,28.05,855.5,796.52,594.47
2018,8,1,14,30,886.0,105.0,3.8,27.7,826.0,754.29,567.15
2018,8,1,14,45,878.0,103.0,3.75,27.4,791.0,709.47,537.37
2018,8,1,15,0,870.0,101.0,3.7,27.1,756.0,663.22,504.69
2018,8,1,15,15,858.0,99.0,3.7,27.1,715.0,613.35,467.53
2018,8,1,15,30,846.0,97.0,3.7,27.1,674.0,562.87,428.96
2018,8,1,15,45,832.0,93.5,3.7,26.05,629.0,509.59,388.9
2018,8,1,16,0,818.0,90.0,3.7,25.0,584.0,453.93,345.55
2018,8,1,16,15,799.0,87.0,3.65,24.3,536.0,399.24,300.84
2018,8,1,16,30,780.0,84.0,3.6,23.6,488.0,345.68,255.65
2018,8,1,16,45,754.5,79.5,3.6,22.9,437.0,290.21,208.1
2018,8,1,17,0,729.0,75.0,3.6,22.2,386.0,237.06,161.95
2018,8,1,17,15,691.0,71.0,3.5,21.3,334.5,184.65,117.62
2018,8,1,17,30,653.0,67.0,3.4,20.4,283.0,133.52,76.86
2018,8,1,17,45,599.5,61.5,3.35,19.55,233.0,86.9,45.59
2018,8,1,18,0,546.0,56.0,3.3,18.7,183.0,46.44,28.08
2018,8,1,18,15,464.0,48.5,3.25,18.1,137.5,35.11,24.98
2018,8,1,18,30,382.0,41.0,3.2,17.5,92.0,31.47,21.26
2018,8,1,18,45,257.5,29.0,3.15,16.95,57.0,23.08,11.64
2018,8,1,19,0,133.0,17.0,3.1,16.4,22.0,16.71,0.0
2018,8,1,19,15,66.5,8.5,3.1,16.15,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,5,15,74.0,8.5,2.9,14.05,12.0,15.67,0.0
2018,8,2,5,30,148.0,17.0,3.0,14.5,24.0,42.9,0.0
2018,8,2,5,45,275.0,29.0,3.1,14.95,60.5,95.79,56.56
2018,8,2,6,0,402.0,41.0,3.2,15.4,97.0,157.1,110.59
2018,8,2,6,15,480.0,48.5,3.2,16.0,143.0,212.36,159.49
2018,8,2,6,30,558.0,56.0,3.2,16.6,189.0,275.75,215.1
2018,8,2,6,45,612.0,61.5,3.2,17.15,240.0,334.62,266.65
2018,8,2,7,0,666.0,67.0,3.2,17.7,291.0,398.41,320.73
2018,8,2,7,15,703.5,71.0,3.2,18.35,343.0,455.26,367.62
2018,8,2,7,30,741.0,75.0,3.2,19.0,395.0,515.86,415.74
2018,8,2,7,45,768.5,78.0,3.2,19.65,446.0,571.27,458.24
2018,8,2,8,0,796.0,81.0,3.2,20.3,497.0,627.55,499.97
2018,8,2,8,15,817.0,83.5,3.3,20.9,546.5,679.21,536.09
2018,8,2,8,30,838.0,86.0,3.4,21.5,596.0,726.81,568.01
2018,8,2,8,45,853.5,88.0,3.45,22.15,641.5,772.45,597.66
2018,8,2,9,0,869.0,90.0,3.5,22.8,687.0,816.8,625.89
2018,8,2,9,15,877.5,93.5,3.5,23.25,727.0,855.26,649.83
2018,8,2,9,30,886.0,97.0,3.5,23.7,767.0,891.47,671.96
2018,8,2,9,45,891.0,101.5,3.55,24.15,802.0,923.14,691.09
2018,8,2,10,0,896.0,106.0,3.6,24.6,837.0,952.02,708.24
2018,8,2,10,15,904.0,106.5,3.6,24.95,866.5,976.56,722.4
2018,8,2,10,30,912.0,107.0,3.6,25.3,896.0,998.19,734.61
2018,8,2,10,45,918.0,107.0,3.6,25.6,918.5,1014.27,743.36
2018,8,2,11,0,924.0,107.0,3.6,25.9,941.0,1027.15,750.1
2018,8,2,11,15,929.0,107.5,3.6,26.1,957.5,1036.24,754.79
2018,8,2,11,30,934.0,108.0,3.6,26.3,974.0,1041.94,757.4
2018,8,2,11,45,936.0,107.5,3.6,26.5,981.5,1040.19,755.33
2018,8,2,12,0,938.0,107.0,3.6,26.7,989.0,1035.02,751.22
2018,8,2,12,15,936.5,108.0,3.6,26.7,988.0,1024.55,744.42
2018,8,2,12,30,935.0,109.0,3.6,26.7,987.0,1010.76,735.6
2018,8,2,12,45,933.0,110.0,3.65,26.75,980.0,993.25,724.65
2018,8,2,13,0,931.0,111.0,3.7,26.8,973.0,972.6,711.7
2018,8,2,13,15,929.0,109.5,3.75,26.65,957.5,946.44,695.67
2018,8,2,13,30,927.0,108.0,3.8,26.5,942.0,917.37,677.66
2018,8,2,13,45,924.0,106.0,3.85,26.35,919.5,884.18,656.77
2018,8,2,14,0,921.0,104.0,3.9,26.2,897.0,848.39,633.97
2018,8,2,14,15,916.5,102.0,3.9,25.9,868.5,809.02,608.62
2018,8,2,14,30,912.0,100.0,3.9,25.6,840.0,767.48,581.49
2018,8,2,14,45,906.0,97.0,3.9,25.3,805.0,721.97,551.23
2018,8,2,15,0,900.0,94.0,3.9,25.0,770.0,674.82,518.07
2018,8,2,15,15,888.5,92.0,3.9,25.0,728.5,623.86,479.74
2018,8,2,15,30,877.0,90.0,3.9,25.0,687.0,572.18,439.87
2018,8,2,15,45,864.5,87.0,3.85,24.05,641.5,518.58,398.85
2018,8,2,16,0,852.0,84.0,3.8,23.1,596.0,464.85,356.19
2018,8,2,16,15,836.0,79.5,3.8,22.55,547.0,408.44,309.54
2018,8,2,16,30,820.0,75.0,3.8,22.0,498.0,349.77,259.72
2018,8,2,16,45,795.5,71.5,3.8,21.45,446.5,293.34,210.63
2018,8,2,17,0,771.0,68.0,3.8,20.9,395.0,239.08,162.85
2018,8,2,17,15,735.0,64.5,3.7,20.2,342.5,185.16,116.68
2018,8,2,17,30,699.0,61.0,3.6,19.5,290.0,135.15,76.58
2018,8,2,17,45,647.5,56.0,3.55,18.85,239.0,86.87,44.4
2018,8,2,18,0,596.0,51.0,3.5,18.2,188.0,41.42,24.49
2018,8,2,18,15,511.5,44.5,3.4,17.6,141.0,31.74,22.07
2018,8,2,18,30,427.0,38.0,3.3,17.0,94.0,28.8,18.97
2018,8,2,18,45,290.0,27.0,3.2,16.45,58.0,21.28,9.87
2018,8,2,19,0,153.0,16.0,3.1,15.9,22.0,15.73,0.0
2018,8,2,19,15,76.5,8.0,3.0,15.65,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,5,15,28.5,7.0,2.45,13.6,8.0,6.88,0.0
2018,8,3,5,30,57.0,14.0,2.6,14.2,16.0,22.22,0.0
2018,8,3,5,45,120.5,32.5,2.75,14.85,46.0,64.31,37.79
2018,8,3,6,0,184.0,51.0,2.9,15.5,76.0,107.17,76.54
2018,8,3,6,15,236.5,70.5,2.85,16.1,117.0,154.59,117.48
2018,8,3,6,30,289.0,90.0,2.8,16.7,158.0,207.54,163.02
2018,8,3,6,45,327.0,108.5,2.75,17.25,203.5,258.64,206.7
2018,8,3,7,0,365.0,127.0,2.7,17.8,249.0,318.45,256.25
2018,8,3,7,15,396.5,144.0,2.6,18.45,297.0,372.02,299.34
2018,8,3,7,30,428.0,161.0,2.5,19.1,345.0,428.04,342.97
2018,8,3,7,45,450.5,177.0,2.45,19.7,392.0,479.6,381.89
2018,8,3,8,0,473.0,193.0,2.4,20.3,439.0,532.24,420.41
2018,8,3,8,15,492.0,206.5,2.3,21.05,484.5,580.56,454.15
2018,8,3,8,30,511.0,220.0,2.2,21.8,530.0,629.15,487.01
2018,8,3,8,45,524.0,231.0,2.15,22.55,570.0,670.39,513.86
2018,8,3,9,0,537.0,242.0,2.1,23.3,610.0,710.98,539.58
2018,8,3,9,15,583.0,236.5,2.15,24.1,658.0,761.31,572.95
2018,8,3,9,30,629.0,231.0,2.2,24.9,706.0,815.16,607.85
2018,8,3,9,45,682.5,215.0,2.2,25.75,752.0,863.05,637.59
2018,8,3,10,0,736.0,199.0,2.2,26.6,798.0,910.7,665.33
2018,8,3,10,15,745.0,202.0,2.25,27.25,827.0,935.65,678.88
2018,8,3,10,30,754.0,205.0,2.3,27.9,856.0,958.15,691.0
2018,8,3,10,45,760.0,205.5,2.35,28.55,876.0,972.45,697.89
2018,8,3,11,0,766.0,206.0,2.4,29.2,896.0,983.98,703.13
2018,8,3,11,15,770.0,207.5,2.4,29.7,911.0,991.7,705.99
2018,8,3,11,30,774.0,209.0,2.4,30.2,926.0,996.45,707.1
2018,8,3,11,45,776.5,209.5,2.45,30.7,933.5,991.48,702.72
2018,8,3,12,0,779.0,210.0,2.5,31.2,941.0,987.92,699.44
2018,8,3,12,15,776.0,212.0,2.55,31.55,940.0,977.55,692.36
2018,8,3,12,30,773.0,214.0,2.6,31.9,939.0,967.91,685.9
2018,8,3,12,45,766.0,215.0,2.7,32.3,928.5,946.97,672.63
2018,8,3,13,0,759.0,216.0,2.8,32.7,918.0,923.59,657.85
2018,8,3,13,15,753.0,215.5,2.85,32.85,902.0,897.32,641.49
2018,8,3,13,30,747.0,215.0,2.9,33.0,886.0,868.89,623.69
2018,8,3,13,45,739.5,213.0,2.95,33.2,863.0,835.71,602.59
2018,8,3,14,0,732.0,211.0,3.0,33.4,840.0,800.8,580.0
2018,8,3,14,15,721.5,207.5,3.0,33.25,810.0,760.58,553.6
2018,8,3,14,30,711.0,204.0,3.0,33.1,780.0,719.22,525.99
2018,8,3,14,45,697.0,200.5,3.05,32.95,744.0,674.54,495.72
2018,8,3,15,0,683.0,197.0,3.1,32.8,708.0,629.43,464.47
2018,8,3,15,15,666.5,191.0,3.1,32.8,667.0,580.3,429.25
2018,8,3,15,30,650.0,185.0,3.1,32.8,626.0,531.48,393.46
2018,8,3,15,45,630.0,178.5,3.1,32.05,581.5,480.98,356.7
2018,8,3,16,0,610.0,172.0,3.1,31.3,537.0,431.62,319.62
2018,8,3,16,15,586.5,162.5,3.1,30.6,489.5,379.44,279.37
2018,8,3,16,30,563.0,153.0,3.1,29.9,442.0,328.82,239.25
2018,8,3,16,45,533.0,142.5,3.05,29.2,393.0,277.84,198.2
2018,8,3,17,0,503.0,132.0,3.0,28.5,344.0,229.88,159.21
2018,8,3,17,15,466.0,120.0,2.95,27.45,295.5,182.56,121.69
2018,8,3,17,30,429.0,108.0,2.9,26.4,247.0,139.34,89.03
2018,8,3,17,45,382.0,93.0,2.8,25.3,200.5,97.2,60.8
2018,8,3,18,0,335.0,78.0,2.7,24.2,154.0,60.49,46.23
2018,8,3,18,15,271.0,61.0,2.6,23.25,112.5,45.73,33.37
2018,8,3,18,30,207.0,44.0,2.5,22.3,71.0,33.66,22.49
2018,8,3,18,45,133.5,28.0,2.4,21.35,42.5,21.81,9.38
2018,8,3,19,0,60.0,12.0,2.3,20.4,14.0,11.8,0.0
2018,8,3,19,15,30.0,6.0,2.3,19.95,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,4,5,15,19.5,4.5,1.35,15.15,5.5,4.42,0.0
2018,8,4,5,30,39.0,9.0,1.6,15.6,11.0,14.58,0.0
2018,8,4,5,45,88.0,26.0,1.8,16.1,36.5,49.52,27.25
2018,8,4,6,0,137.0,43.0,2.0,16.6,62.0,85.44,59.92
2018,8,4,6,15,186.5,64.5,2.0,17.2,101.5,131.88,99.38
2018,8,4,6,30,236.0,86.0,2.0,17.8,141.0,183.37,143.13
2018,8,4,6,45,279.5,105.5,2.0,18.35,186.5,235.1,186.74
2018,8,4,7,0,323.0,125.0,2.0,18.9,232.0,291.06,232.85
2018,8,4,7,15,361.5,141.5,2.0,19.85,280.5,345.08,275.87
2018,8,4,7,30,400.0,158.0,2.0,20.8,329.0,408.52,324.71
2018,8,4,7,45,433.5,171.0,2.0,21.8,377.5,462.36,364.71
2018,8,4,8,0,467.0,184.0,2.0,22.8,426.0,518.34,405.06
2018,8,4,8,15,496.0,193.0,2.1,23.85,472.5,568.66,440.37
2018,8,4,8,30,525.0,202.0,2.2,24.9,519.0,620.08,475.57
2018,8,4,8,45,551.0,208.0,2.25,25.95,563.5,666.71,506.26
2018,8,4,9,0,577.0,214.0,2.3,27.0,608.0,713.59,536.36
2018,8,4,9,15,630.0,203.5,2.45,27.75,657.5,769.05,573.68
2018,8,4,9,30,683.0,193.0,2.6,28.5,707.0,822.77,608.47
2018,8,4,9,45,743.5,171.5,2.7,29.2,755.0,871.77,638.52
2018,8,4,10,0,804.0,150.0,2.8,29.9,803.0,917.86,666.24
2018,8,4,10,15,817.5,149.0,2.95,30.5,833.5,944.21,681.51
2018,8,4,10,30,831.0,148.0,3.1,31.1,864.0,968.06,695.27
2018,8,4,10,45,844.0,145.0,3.25,31.65,888.5,986.62,705.77
2018,8,4,11,0,857.0,142.0,3.4,32.2,913.0,996.38,710.73
2018,8,4,11,15,865.0,140.5,3.5,32.5,929.5,1005.83,715.99
2018,8,4,11,30,873.0,139.0,3.6,32.8,946.0,1012.14,719.35
2018,8,4,11,45,880.5,136.0,3.7,33.1,955.5,1013.23,719.51
2018,8,4,12,0,888.0,133.0,3.8,33.4,965.0,1011.05,717.72
2018,8,4,12,15,896.5,128.5,3.85,33.25,968.0,1005.03,714.62
2018,8,4,12,30,905.0,124.0,3.9,33.1,971.0,995.66,709.48
2018,8,4,12,45,914.0,118.0,3.95,33.0,967.5,981.86,701.46
2018,8,4,13,0,923.0,112.0,4.0,32.9,964.0,964.63,691.3
2018,8,4,13,15,923.5,110.5,4.05,32.65,950.5,940.79,677.3
2018,8,4,13,30,924.0,109.0,4.1,32.4,937.0,913.92,661.3
2018,8,4,13,45,922.5,107.0,4.15,32.1,916.0,881.96,641.97
2018,8,4,14,0,921.0,105.0,4.2,31.8,895.0,847.31,620.69
2018,8,4,14,15,915.0,103.5,4.25,31.45,865.5,807.13,595.57
2018,8,4,14,30,909.0,102.0,4.3,31.1,836.0,764.91,568.74
2018,8,4,14,45,901.0,100.0,4.3,30.7,800.5,718.97,538.89
2018,8,4,15,0,893.0,98.0,4.3,30.3,765.0,671.54,505.98
2018,8,4,15,15,881.5,96.5,4.3,30.3,724.0,621.24,468.7
2018,8,4,15,30,870.0,95.0,4.3,30.3,683.0,570.22,429.92
2018,8,4,15,45,853.0,92.5,4.3,29.3,636.0,515.03,388.59
2018,8,4,16,0,836.0,90.0,4.3,28.3,589.0,457.75,344.22
2018,8,4,16,15,814.5,88.0,4.2,27.65,540.0,401.94,298.82
2018,8,4,16,30,793.0,86.0,4.1,27.0,491.0,347.5,253.2
2018,8,4,16,45,764.0,82.5,4.0,26.4,438.5,291.17,205.34
2018,8,4,17,0,735.0,79.0,3.9,25.8,386.0,237.55,159.37
2018,8,4,17,15,691.0,74.5,3.75,24.9,332.5,180.56,112.4
2018,8,4,17,30,647.0,70.0,3.6,24.0,279.0,130.93,74.12
2018,8,4,17,45,583.5,65.0,3.45,23.15,227.5,84.67,44.79
2018,8,4,18,0,520.0,60.0,3.3,22.3,176.0,45.8,33.97
2018,8,4,18,15,431.0,50.0,3.15,21.45,129.5,37.09,26.21
2018,8,4,18,30,342.0,40.0,3.0,20.6,83.0,31.15,20.49
2018,8,4,18,45,216.5,26.5,2.85,19.75,49.5,21.18,8.32
2018,8,4,19,0,91.0,13.0,2.7,18.9,16.0,12.78,0.0
2018,8,4,19,15,45.5,6.5,2.7,18.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,5,15,49.0,8.0,2.35,14.3,10.0,0.0,0.0
2018,8,5,5,30,98.0,16.0,2.5,14.9,20.0,29.99,0.0
2018,8,5,5,45,204.5,30.5,2.65,15.55,53.0,81.58,45.31
2018,8,5,6,0,311.0,45.0,2.8,16.2,86.0,136.05,95.3
2018,8,5,6,15,393.5,56.0,2.8,16.8,131.5,191.59,143.42
2018,8,5,6,30,476.0,67.0,2.8,17.4,177.0,255.68,198.71
2018,8,5,6,45,536.0,74.5,2.8,18.05,227.5,315.09,249.92
2018,8,5,7,0,596.0,82.0,2.8,18.7,278.0,380.07,304.28
2018,8,5,7,15,637.0,88.0,2.75,19.3,330.0,438.75,352.1
2018,8,5,7,30,678.0,94.0,2.7,19.9,382.0,500.38,400.53
2018,8,5,7,45,707.5,99.0,2.65,20.5,433.5,556.41,442.99
2018,8,5,8,0,737.0,104.0,2.6,21.1,485.0,613.61,484.86
2018,8,5,8,15,757.5,109.0,2.6,21.8,534.0,663.34,519.9
2018,8,5,8,30,778.0,114.0,2.6,22.5,583.0,714.75,553.78
2018,8,5,8,45,794.0,118.5,2.6,23.2,629.0,761.55,583.45
2018,8,5,9,0,810.0,123.0,2.6,23.9,675.0,807.17,611.73
2018,8,5,9,15,816.0,130.0,2.65,24.5,714.5,845.56,635.12
2018,8,5,9,30,822.0,137.0,2.7,25.1,754.0,881.65,656.73
2018,8,5,9,45,822.5,144.5,2.75,25.7,787.0,910.84,673.51
2018,8,5,10,0,823.0,152.0,2.8,26.3,820.0,937.17,688.35
2018,8,5,10,15,829.5,155.5,2.85,26.7,849.0,962.01,702.71
2018,8,5,10,30,836.0,159.0,2.9,27.1,878.0,984.03,715.22
2018,8,5,10,45,839.5,161.5,2.95,27.55,899.5,999.14,723.16
2018,8,5,11,0,843.0,164.0,3.0,28.0,921.0,1011.16,729.23
2018,8,5,11,15,845.0,166.0,3.1,28.35,935.5,1018.0,732.8
2018,8,5,11,30,847.0,168.0,3.2,28.7,950.0,1021.64,734.45
2018,8,5,11,45,845.5,171.0,3.25,29.0,956.5,1019.62,732.35
2018,8,5,12,0,844.0,174.0,3.3,29.3,963.0,1014.39,728.36
2018,8,5,12,15,859.5,164.0,3.35,29.65,967.5,1009.34,724.47
2018,8,5,12,30,875.0,154.0,3.4,30.0,972.0,995.97,715.35
2018,8,5,12,45,893.5,141.0,3.4,30.4,970.0,984.6,707.18
2018,8,5,13,0,912.0,128.0,3.4,30.8,968.0,969.51,696.7
2018,8,5,13,15,909.5,127.0,3.4,30.9,952.5,943.6,680.16
2018,8,5,13,30,907.0,126.0,3.4,31.0,937.0,914.85,661.84
2018,8,5,13,45,903.5,124.0,3.4,31.1,914.5,881.59,640.52
2018,8,5,14,0,900.0,122.0,3.4,31.2,892.0,845.81,617.47
2018,8,5,14,15,893.5,120.5,3.4,31.1,863.0,805.86,591.96
2018,8,5,14,30,887.0,119.0,3.4,31.0,834.0,763.95,564.9
2018,8,5,14,45,878.0,116.5,3.4,30.9,797.5,717.61,534.34
2018,8,5,15,0,869.0,114.0,3.4,30.8,761.0,669.92,500.52
2018,8,5,15,15,856.0,111.5,3.4,30.8,719.0,617.49,462.3
2018,8,5,15,30,843.0,109.0,3.4,30.8,677.0,565.41,423.29
2018,8,5,15,45,826.5,106.0,3.45,30.15,630.5,510.89,382.52
2018,8,5,16,0,810.0,103.0,3.5,29.5,584.0,456.76,340.57
2018,8,5,16,15,787.0,99.0,3.45,29.0,533.5,399.78,294.83
2018,8,5,16,30,764.0,95.0,3.4,28.5,483.0,344.4,249.06
2018,8,5,16,45,733.0,91.0,3.35,27.95,431.0,285.99,200.33
2018,8,5,17,0,702.0,87.0,3.3,27.4,379.0,232.89,155.45
2018,8,5,17,15,657.5,81.5,3.15,26.45,325.5,179.33,111.86
2018,8,5,17,30,613.0,76.0,3.0,25.5,272.0,130.69,74.93
2018,8,5,17,45,550.0,69.0,2.85,24.6,221.0,84.75,46.08
2018,8,5,18,0,487.0,62.0,2.7,23.7,170.0,46.18,34.07
2018,8,5,18,15,394.5,51.5,2.5,22.65,124.0,38.74,27.44
2018,8,5,18,30,302.0,41.0,2.3,21.6,78.0,31.43,20.54
2018,8,5,18,45,186.0,26.5,2.15,20.6,46.0,20.73,7.09
2018,8,5,19,0,70.0,12.0,2.0,19.6,14.0,11.8,0.0
2018,8,5,19,15,35.0,6.0,2.05,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.75,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.2,6.0,7.37,0.0
2018,8,6,5,45,42.5,17.5,1.55,14.65,22.5,29.5,13.47
2018,8,6,6,0,68.0,30.0,1.7,15.1,39.0,52.32,35.19
2018,8,6,6,15,97.5,52.5,1.65,15.55,71.5,86.7,64.63
2018,8,6,6,30,127.0,75.0,1.6,16.0,104.0,126.84,99.01
2018,8,6,6,45,155.0,101.5,1.6,16.45,146.0,173.79,138.73
2018,8,6,7,0,183.0,128.0,1.6,16.9,188.0,223.35,179.83
2018,8,6,7,15,208.5,154.0,1.55,17.65,233.5,273.56,220.16
2018,8,6,7,30,234.0,180.0,1.5,18.4,279.0,331.75,265.48
2018,8,6,7,45,256.5,203.0,1.45,19.15,324.5,381.27,302.74
2018,8,6,8,0,279.0,226.0,1.4,19.9,370.0,432.28,340.02
2018,8,6,8,15,299.0,246.5,1.4,20.9,414.5,480.05,373.62
2018,8,6,8,30,319.0,267.0,1.4,21.9,459.0,528.69,406.88
2018,8,6,8,45,336.0,285.0,1.35,22.85,501.0,572.89,435.81
2018,8,6,9,0,353.0,303.0,1.3,23.8,543.0,617.29,464.04
2018,8,6,9,15,375.5,315.0,1.4,24.85,584.0,659.88,491.46
2018,8,6,9,30,398.0,327.0,1.5,25.9,625.0,702.58,518.44
2018,8,6,9,45,421.0,333.5,1.55,26.9,662.0,746.88,545.62
2018,8,6,10,0,444.0,340.0,1.6,27.9,699.0,783.78,567.53
2018,8,6,10,15,453.5,348.0,1.75,28.6,726.5,808.64,582.62
2018,8,6,10,30,463.0,356.0,1.9,29.3,754.0,831.98,596.7
2018,8,6,10,45,470.0,362.5,2.1,30.05,775.0,849.68,607.34
2018,8,6,11,0,477.0,369.0,2.3,30.8,796.0,865.53,616.75
2018,8,6,11,15,484.0,372.0,2.45,31.35,811.5,875.86,622.76
2018,8,6,11,30,491.0,375.0,2.6,31.9,827.0,884.18,627.51
2018,8,6,11,45,496.5,375.0,2.75,32.45,835.5,885.89,628.1
2018,8,6,12,0,502.0,375.0,2.9,33.0,844.0,885.5,627.4
2018,8,6,12,15,550.0,346.0,3.0,33.3,859.5,895.08,635.03
2018,8,6,12,30,598.0,317.0,3.1,33.6,875.0,901.58,640.59
2018,8,6,12,45,658.5,278.0,3.2,33.9,887.5,906.97,645.91
2018,8,6,13,0,719.0,239.0,3.3,34.2,900.0,907.83,647.58
2018,8,6,13,15,724.5,231.0,3.35,34.2,887.5,885.12,633.54
2018,8,6,13,30,730.0,223.0,3.4,34.2,875.0,859.83,617.95
2018,8,6,13,45,736.0,213.0,3.5,34.25,856.0,830.46,599.76
2018,8,6,14,0,742.0,203.0,3.6,34.3,837.0,798.59,579.78
2018,8,6,14,15,741.0,195.0,3.6,34.1,809.5,760.85,555.17
2018,8,6,14,30,740.0,187.0,3.6,33.9,782.0,721.26,528.85
2018,8,6,14,45,739.0,178.0,3.65,33.75,749.5,679.01,500.21
2018,8,6,15,0,738.0,169.0,3.7,33.6,717.0,635.18,469.78
2018,8,6,15,15,722.5,164.5,3.7,33.6,676.0,585.56,433.86
2018,8,6,15,30,707.0,160.0,3.7,33.6,635.0,536.01,397.18
2018,8,6,15,45,695.5,151.5,3.65,32.85,591.5,485.03,359.62
2018,8,6,16,0,684.0,143.0,3.6,32.1,548.0,434.23,320.92
2018,8,6,16,15,666.0,135.0,3.5,31.45,501.0,381.71,279.59
2018,8,6,16,30,648.0,127.0,3.4,30.8,454.0,330.47,238.1
2018,8,6,16,45,617.5,119.5,3.35,30.15,404.0,277.64,194.93
2018,8,6,17,0,587.0,112.0,3.3,29.5,354.0,227.89,153.96
2018,8,6,17,15,536.0,105.0,3.05,28.4,302.5,178.43,115.02
2018,8,6,17,30,485.0,98.0,2.8,27.3,251.0,134.03,82.36
2018,8,6,17,45,417.0,86.0,2.6,26.2,200.5,90.36,54.84
2018,8,6,18,0,349.0,74.0,2.4,25.1,150.0,54.44,40.85
2018,8,6,18,15,268.5,57.5,2.3,24.05,106.5,43.26,31.05
2018,8,6,18,30,188.0,41.0,2.2,23.0,63.0,31.49,20.35
2018,8,6,18,45,111.0,24.5,2.05,21.9,36.0,19.11,4.98
2018,8,6,19,0,34.0,8.0,1.9,20.8,9.0,7.86,0.0
2018,8,6,19,15,17.0,4.0,1.95,20.4,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.5,3.5,1.7,14.55,4.0,0.0,0.0
2018,8,7,5,30,29.0,7.0,1.9,15.0,8.0,11.02,0.0
2018,8,7,5,45,72.0,23.0,2.1,15.45,31.0,42.01,20.2
2018,8,7,6,0,115.0,39.0,2.3,15.9,54.0,75.04,51.91
2018,8,7,6,15,159.5,61.5,2.3,16.35,92.0,119.85,90.18
2018,8,7,6,30,204.0,84.0,2.3,16.8,130.0,169.11,132.32
2018,8,7,6,45,243.5,106.0,2.25,17.3,175.0,220.2,175.62
2018,8,7,7,0,283.0,128.0,2.2,17.8,220.0,275.1,221.14
2018,8,7,7,15,318.0,147.5,2.2,18.5,268.0,328.5,264.22
2018,8,7,7,30,353.0,167.0,2.2,19.2,316.0,384.87,308.4
2018,8,7,7,45,382.5,183.5,2.2,19.95,363.5,437.23,348.15
2018,8,7,8,0,412.0,200.0,2.2,20.7,411.0,498.14,393.05
2018,8,7,8,15,437.5,213.5,2.2,21.35,457.5,548.44,429.03
2018,8,7,8,30,463.0,227.0,2.2,22.0,504.0,599.68,464.8
2018,8,7,8,45,484.0,238.0,2.2,22.7,547.5,645.4,495.61
2018,8,7,9,0,505.0,249.0,2.2,23.4,591.0,691.16,525.75
2018,8,7,9,15,507.5,264.5,2.25,24.0,626.0,725.71,547.51
2018,8,7,9,30,510.0,280.0,2.3,24.6,661.0,758.66,567.88
2018,8,7,9,45,504.5,297.0,2.35,25.15,689.0,784.22,582.87
2018,8,7,10,0,499.0,314.0,2.4,25.7,717.0,807.58,596.27
2018,8,7,10,15,508.0,322.0,2.45,26.1,745.0,833.06,611.88
2018,8,7,10,30,517.0,330.0,2.5,26.5,773.0,856.83,626.23
2018,8,7,10,45,524.0,335.5,2.6,26.9,794.5,874.21,636.71
2018,8,7,11,0,531.0,341.0,2.7,27.3,816.0,889.57,645.92
2018,8,7,11,15,536.5,344.5,2.75,27.35,831.0,899.28,652.02
2018,8,7,11,30,542.0,348.0,2.8,27.4,846.0,906.78,656.78
2018,8,7,11,45,545.5,348.5,2.9,27.5,853.5,907.0,657.13
2018,8,7,12,0,549.0,349.0,3.0,27.6,861.0,904.95,656.11
2018,8,7,12,15,563.0,341.0,3.05,27.6,865.5,902.26,655.08
2018,8,7,12,30,577.0,333.0,3.1,27.6,870.0,897.14,652.48
2018,8,7,12,45,593.5,319.5,3.15,27.6,868.0,886.36,646.4
2018,8,7,13,0,610.0,306.0,3.2,27.6,866.0,872.84,638.51
2018,8,7,13,15,609.5,301.0,3.2,27.5,852.5,849.97,623.79
2018,8,7,13,30,609.0,296.0,3.2,27.4,839.0,825.17,607.72
2018,8,7,13,45,608.0,289.0,3.2,27.35,819.0,796.19,588.61
2018,8,7,14,0,607.0,282.0,3.2,27.3,799.0,765.5,568.13
2018,8,7,14,15,601.0,274.0,3.2,27.05,771.0,728.36,543.32
2018,8,7,14,30,595.0,266.0,3.2,26.8,743.0,690.14,517.35
2018,8,7,14,45,587.5,256.5,3.2,26.55,709.5,648.52,488.5
2018,8,7,15,0,580.0,247.0,3.2,26.3,676.0,606.26,458.58
2018,8,7,15,15,563.0,239.0,3.2,26.3,636.0,559.27,424.02
2018,8,7,15,30,546.0,231.0,3.2,26.3,596.0,512.83,389.18
2018,8,7,15,45,532.5,218.5,3.15,25.55,554.0,464.79,353.4
2018,8,7,16,0,519.0,206.0,3.1,24.8,512.0,417.4,317.08
2018,8,7,16,15,503.5,191.5,3.0,24.25,467.0,368.27,278.14
2018,8,7,16,30,488.0,177.0,2.9,23.7,422.0,320.37,239.25
2018,8,7,16,45,462.5,162.0,2.85,23.1,374.0,270.63,198.56
2018,8,7,17,0,437.0,147.0,2.8,22.5,326.0,223.54,159.75
2018,8,7,17,15,401.5,131.0,2.7,21.75,278.0,176.71,122.14
2018,8,7,17,30,366.0,115.0,2.6,21.0,230.0,133.92,89.46
2018,8,7,17,45,321.5,97.0,2.5,20.25,184.0,93.11,61.77
2018,8,7,18,0,277.0,79.0,2.4,19.5,138.0,58.56,45.38
2018,8,7,18,15,217.5,59.0,2.35,18.85,97.5,47.44,35.32
2018,8,7,18,30,158.0,39.0,2.3,18.2,57.0,29.93,19.4
2018,8,7,18,45,96.5,23.0,2.25,17.55,32.5,19.32,3.88
2018,8,7,19,0,35.0,7.0,2.2,16.9,8.0,6.88,0.0
2018,8,7,19,15,17.5,3.5,2.2,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,1.9,14.15,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.1,14.8,13.0,19.72,0.0
2018,8,8,5,45,126.5,26.5,2.3,15.4,39.5,59.93,28.96
2018,8,8,6,0,190.0,42.0,2.5,16.0,66.0,101.44,70.62
2018,8,8,6,15,236.5,58.5,2.4,16.7,102.5,144.16,108.0
2018,8,8,6,30,283.0,75.0,2.3,17.4,139.0,191.91,149.35
2018,8,8,6,45,230.5,99.0,2.25,18.05,159.5,206.71,164.2
2018,8,8,7,0,178.0,123.0,2.2,18.7,180.0,215.28,172.33
2018,8,8,7,15,267.5,135.0,2.15,19.45,238.5,288.18,231.47
2018,8,8,7,30,357.0,147.0,2.1,20.2,297.0,371.18,296.94
2018,8,8,7,45,512.0,135.5,2.1,20.9,381.0,470.94,374.65
2018,8,8,8,0,667.0,124.0,2.1,21.6,465.0,587.63,462.23
2018,8,8,8,15,693.0,129.5,2.05,22.45,514.5,640.85,498.6
2018,8,8,8,30,719.0,135.0,2.0,23.3,564.0,694.41,534.38
2018,8,8,8,45,740.0,138.5,1.95,24.15,610.0,741.9,563.73
2018,8,8,9,0,761.0,142.0,1.9,25.0,656.0,788.71,591.72
2018,8,8,9,15,754.5,155.5,1.95,25.8,691.5,822.15,611.03
2018,8,8,9,30,748.0,169.0,2.0,26.6,727.0,852.63,628.25
2018,8,8,9,45,731.5,187.5,2.0,27.4,754.5,876.43,640.45
2018,8,8,10,0,715.0,206.0,2.0,28.2,782.0,896.64,650.27
2018,8,8,10,15,728.0,207.0,2.05,28.85,812.0,922.84,664.82
2018,8,8,10,30,741.0,208.0,2.1,29.5,842.0,946.74,677.76
2018,8,8,10,45,753.0,207.5,2.15,30.1,866.0,965.61,687.63
2018,8,8,11,0,765.0,207.0,2.2,30.7,890.0,981.82,695.89
2018,8,8,11,15,772.5,206.5,2.25,31.15,906.0,990.78,700.1
2018,8,8,11,30,780.0,206.0,2.3,31.6,922.0,992.47,699.92
2018,8,8,11,45,785.5,204.5,2.35,32.0,930.5,992.7,699.14
2018,8,8,12,0,791.0,203.0,2.4,32.4,939.0,989.89,696.59
2018,8,8,12,15,786.5,205.5,2.45,32.6,937.0,978.33,689.26
2018,8,8,12,30,782.0,208.0,2.5,32.8,935.0,963.96,680.31
2018,8,8,12,45,774.0,211.0,2.55,33.0,925.0,947.19,669.93
2018,8,8,13,0,766.0,214.0,2.6,33.2,915.0,924.58,655.88
2018,8,8,13,15,765.0,210.0,2.65,33.25,900.0,898.92,640.32
2018,8,8,13,30,764.0,206.0,2.7,33.3,885.0,870.84,623.14
2018,8,8,13,45,761.5,201.0,2.75,33.35,863.0,838.2,602.92
2018,8,8,14,0,759.0,196.0,2.8,33.4,841.0,803.48,581.18
2018,8,8,14,15,752.0,192.0,2.85,33.2,812.0,764.32,556.29
2018,8,8,14,30,745.0,188.0,2.9,33.0,783.0,723.7,529.57
2018,8,8,14,45,736.5,182.0,2.9,32.85,748.0,678.84,499.05
2018,8,8,15,0,728.0,176.0,2.9,32.7,713.0,633.04,467.19
2018,8,8,15,15,711.5,171.5,2.9,32.7,671.5,583.16,431.33
2018,8,8,15,30,695.0,167.0,2.9,32.7,630.0,533.49,394.75
2018,8,8,15,45,677.5,160.0,3.0,31.8,585.0,481.44,357.07
2018,8,8,16,0,660.0,153.0,3.1,30.9,540.0,430.2,318.59
2018,8,8,16,15,637.0,145.0,3.1,30.15,492.0,376.94,277.01
2018,8,8,16,30,614.0,137.0,3.1,29.4,444.0,325.54,235.72
2018,8,8,16,45,582.5,128.0,3.1,28.6,393.5,272.96,192.98
2018,8,8,17,0,551.0,119.0,3.1,27.8,343.0,223.3,152.32
2018,8,8,17,15,508.0,108.5,3.0,26.65,292.5,173.89,113.24
2018,8,8,17,30,465.0,98.0,2.9,25.5,242.0,129.25,80.17
2018,8,8,17,45,409.5,84.5,2.8,24.35,194.0,86.37,53.02
2018,8,8,18,0,354.0,71.0,2.7,23.2,146.0,52.35,39.35
2018,8,8,18,15,279.5,55.0,2.6,22.25,104.0,41.5,29.71
2018,8,8,18,30,205.0,39.0,2.5,21.3,62.0,30.06,19.08
2018,8,8,18,45,124.0,23.5,2.4,20.4,35.5,18.44,1.59
2018,8,8,19,0,43.0,8.0,2.3,19.5,9.0,7.86,0.0
2018,8,8,19,15,21.5,4.0,2.25,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.4,13.95,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.6,14.5,11.0,16.55,0.0
2018,8,9,5,45,122.5,26.5,1.8,15.05,39.0,58.74,26.66
2018,8,9,6,0,197.0,43.0,2.0,15.6,67.0,104.27,72.51
2018,8,9,6,15,265.5,60.0,1.95,16.3,109.0,154.52,115.69
2018,8,9,6,30,334.0,77.0,1.9,17.0,151.0,212.23,164.98
2018,8,9,6,45,322.0,95.0,1.85,17.7,181.5,244.94,194.33
2018,8,9,7,0,310.0,113.0,1.8,18.4,212.0,270.43,216.53
2018,8,9,7,15,396.0,123.0,1.8,19.45,273.0,347.26,278.04
2018,8,9,7,30,482.0,133.0,1.8,20.5,334.0,426.51,339.46
2018,8,9,7,45,542.5,138.0,1.75,21.55,392.0,492.03,388.29
2018,8,9,8,0,603.0,143.0,1.7,22.6,450.0,565.17,440.91
2018,8,9,8,15,631.0,149.5,1.7,23.55,499.0,618.26,477.3
2018,8,9,8,30,659.0,156.0,1.7,24.5,548.0,671.96,513.06
2018,8,9,8,45,682.0,160.0,1.7,25.45,593.5,719.39,543.37
2018,8,9,9,0,705.0,164.0,1.7,26.4,639.0,766.41,571.95
2018,8,9,9,15,718.5,169.0,1.7,27.3,679.0,805.74,594.51
2018,8,9,9,30,732.0,174.0,1.7,28.2,719.0,843.52,615.66
2018,8,9,9,45,742.5,179.5,1.7,29.1,755.0,877.34,633.86
2018,8,9,10,0,753.0,185.0,1.7,30.0,791.0,909.03,650.45
2018,8,9,10,15,764.5,187.0,1.75,30.7,821.0,935.58,664.69
2018,8,9,10,30,776.0,189.0,1.8,31.4,851.0,955.45,674.72
2018,8,9,10,45,785.0,189.0,1.8,32.15,874.0,972.49,682.31
2018,8,9,11,0,794.0,189.0,1.8,32.9,897.0,986.7,688.19
2018,8,9,11,15,800.0,189.5,1.9,33.35,912.5,995.53,692.91
2018,8,9,11,30,806.0,190.0,2.0,33.8,928.0,1001.32,695.88
2018,8,9,11,45,810.5,188.5,2.05,34.25,936.0,1000.5,694.34
2018,8,9,12,0,815.0,187.0,2.1,34.7,944.0,996.57,691.06
2018,8,9,12,15,808.0,191.5,2.2,34.9,941.5,984.43,684.11
2018,8,9,12,30,801.0,196.0,2.3,35.1,939.0,969.43,675.47
2018,8,9,12,45,790.5,201.0,2.4,35.3,929.0,948.92,663.42
2018,8,9,13,0,780.0,206.0,2.5,35.5,919.0,925.95,649.82
2018,8,9,13,15,776.5,204.5,2.6,35.5,903.5,902.82,636.58
2018,8,9,13,30,773.0,203.0,2.7,35.5,888.0,874.72,620.07
2018,8,9,13,45,767.5,199.5,2.8,35.5,865.0,840.74,599.62
2018,8,9,14,0,762.0,196.0,2.9,35.5,842.0,804.83,577.7
2018,8,9,14,15,753.0,192.5,2.95,35.25,812.0,764.47,552.25
2018,8,9,14,30,744.0,189.0,3.0,35.0,782.0,722.78,525.06
2018,8,9,14,45,732.5,184.5,3.05,34.8,746.0,677.3,494.55
2018,8,9,15,0,721.0,180.0,3.1,34.6,710.0,631.12,462.8
2018,8,9,15,15,705.0,175.0,3.1,34.6,668.5,581.33,427.18
2018,8,9,15,30,689.0,170.0,3.1,34.6,627.0,531.73,390.83
2018,8,9,15,45,668.5,164.0,3.1,33.75,581.5,479.4,352.86
