Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,0,648.0,158.0,3.1,32.9,536.0,428.2,314.46
2018,8,9,16,15,622.5,149.5,3.05,32.25,487.0,374.13,272.53
2018,8,9,16,30,597.0,141.0,3.0,31.6,438.0,322.23,231.21
2018,8,9,16,45,563.5,132.5,2.95,30.9,388.0,270.15,189.3
2018,8,9,17,0,530.0,124.0,2.9,30.2,338.0,221.62,150.06
2018,8,9,17,15,487.0,113.0,2.75,29.1,288.0,172.96,112.12
2018,8,9,17,30,444.0,102.0,2.6,28.0,238.0,129.09,80.14
2018,8,9,17,45,389.0,87.5,2.4,26.95,190.0,86.61,53.6
2018,8,9,18,0,334.0,73.0,2.2,25.9,142.0,54.09,40.33
2018,8,9,18,15,261.5,55.5,2.1,24.8,100.5,42.03,29.77
2018,8,9,18,30,189.0,38.0,2.0,23.7,59.0,29.33,18.11
2018,8,9,18,45,111.5,22.5,1.9,22.65,33.0,17.67,0.0
2018,8,9,19,0,34.0,7.0,1.8,21.6,7.0,6.88,0.0
2018,8,9,19,15,17.0,3.5,1.85,21.15,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,1.75,15.7,7.0,0.0,0.0
2018,8,10,5,30,88.0,12.0,2.0,16.3,14.0,24.0,0.0
2018,8,10,5,45,203.0,25.5,2.25,16.9,45.5,72.67,30.04
2018,8,10,6,0,318.0,39.0,2.5,17.5,77.0,130.08,88.39
2018,8,10,6,15,396.0,50.5,2.45,18.2,121.5,184.37,135.74
2018,8,10,6,30,474.0,62.0,2.4,18.9,166.0,247.05,189.71
2018,8,10,6,45,527.0,70.5,2.4,19.65,215.0,304.27,239.01
2018,8,10,7,0,580.0,79.0,2.4,20.4,264.0,366.42,290.82
2018,8,10,7,15,618.5,86.0,2.4,21.45,315.0,424.03,337.08
2018,8,10,7,30,657.0,93.0,2.4,22.5,366.0,484.4,383.65
2018,8,10,7,45,684.0,99.0,2.4,23.55,415.5,539.04,424.11
2018,8,10,8,0,711.0,105.0,2.4,24.6,465.0,594.67,463.77
2018,8,10,8,15,734.0,109.5,2.4,25.45,514.0,646.5,499.64
2018,8,10,8,30,757.0,114.0,2.4,26.3,563.0,696.24,532.02
2018,8,10,8,45,775.0,117.0,2.4,27.1,608.0,742.23,560.57
2018,8,10,9,0,793.0,120.0,2.4,27.9,653.0,787.24,587.84
2018,8,10,9,15,799.0,126.5,2.45,28.6,691.5,824.61,610.01
2018,8,10,9,30,805.0,133.0,2.5,29.3,730.0,859.74,630.45
2018,8,10,9,45,805.0,141.0,2.55,30.0,762.5,888.64,646.57
2018,8,10,10,0,805.0,149.0,2.6,30.7,795.0,914.68,660.75
2018,8,10,10,15,814.5,150.0,2.65,31.1,824.0,939.33,674.79
2018,8,10,10,30,824.0,151.0,2.7,31.5,853.0,961.32,687.11
2018,8,10,10,45,831.0,152.0,2.8,31.95,875.5,978.06,696.39
2018,8,10,11,0,838.0,153.0,2.9,32.4,898.0,991.81,703.87
2018,8,10,11,15,842.0,153.5,2.95,32.65,913.0,998.97,707.46
2018,8,10,11,30,846.0,154.0,3.0,32.9,928.0,1002.95,709.19
2018,8,10,11,45,848.0,154.5,3.05,33.15,935.0,1001.74,707.8
2018,8,10,12,0,850.0,155.0,3.1,33.4,942.0,997.3,704.52
2018,8,10,12,15,847.5,156.5,3.15,33.7,941.0,986.32,697.11
2018,8,10,12,30,845.0,158.0,3.2,34.0,940.0,972.28,687.89
2018,8,10,12,45,839.5,159.5,3.25,34.25,930.5,952.45,675.22
2018,8,10,13,0,834.0,161.0,3.3,34.5,921.0,929.85,660.86
2018,8,10,13,15,829.5,160.0,3.35,34.5,905.0,903.04,644.47
2018,8,10,13,30,825.0,159.0,3.4,34.5,889.0,873.74,626.42
2018,8,10,13,45,817.5,158.0,3.45,34.5,865.5,839.59,605.09
2018,8,10,14,0,810.0,157.0,3.5,34.5,842.0,803.44,582.3
2018,8,10,14,15,800.0,155.5,3.5,34.25,812.0,763.09,556.85
2018,8,10,14,30,790.0,154.0,3.5,34.0,782.0,721.33,529.7
2018,8,10,14,45,776.0,152.0,3.55,33.75,745.0,675.16,498.2
2018,8,10,15,0,762.0,150.0,3.6,33.5,708.0,628.37,465.48
2018,8,10,15,15,746.5,146.5,3.6,33.5,667.0,577.45,428.48
2018,8,10,15,30,731.0,143.0,3.6,33.5,626.0,527.63,391.34
2018,8,10,15,45,708.5,139.0,3.6,32.55,580.0,474.19,352.0
2018,8,10,16,0,686.0,135.0,3.6,31.6,534.0,421.98,312.24
2018,8,10,16,15,658.0,130.5,3.55,30.85,485.5,368.7,270.21
2018,8,10,16,30,630.0,126.0,3.5,30.1,437.0,317.76,228.95
2018,8,10,16,45,594.5,119.0,3.4,29.4,386.5,265.09,185.87
2018,8,10,17,0,559.0,112.0,3.3,28.7,336.0,216.11,145.7
2018,8,10,17,15,515.5,102.5,3.15,27.65,286.0,167.2,107.12
2018,8,10,17,30,472.0,93.0,3.0,26.6,236.0,123.13,74.89
2018,8,10,17,45,413.5,80.5,2.85,25.6,188.5,80.81,49.01
2018,8,10,18,0,355.0,68.0,2.7,24.6,141.0,50.26,37.28
2018,8,10,18,15,276.5,53.0,2.65,23.75,100.0,40.13,28.25
2018,8,10,18,30,198.0,38.0,2.6,22.9,59.0,29.45,18.08
2018,8,10,18,45,116.0,23.0,2.55,22.05,33.5,18.19,0.0
2018,8,10,19,0,34.0,8.0,2.5,21.2,8.0,7.86,0.0
2018,8,10,19,15,17.0,4.0,2.55,20.8,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,5,15,23.5,5.0,2.7,16.65,5.5,0.0,0.0
2018,8,11,5,30,47.0,10.0,2.8,17.1,11.0,16.28,0.0
2018,8,11,5,45,128.5,26.5,2.95,17.55,39.5,59.06,21.83
2018,8,11,6,0,210.0,43.0,3.1,18.0,68.0,107.3,73.31
2018,8,11,6,15,282.0,58.5,3.1,18.6,109.5,157.42,116.47
2018,8,11,6,30,354.0,74.0,3.1,19.2,151.0,215.47,166.12
2018,8,11,6,45,407.5,87.5,3.1,19.85,199.0,271.28,213.85
2018,8,11,7,0,461.0,101.0,3.1,20.5,247.0,332.35,264.75
2018,8,11,7,15,501.0,112.0,3.15,21.25,296.5,388.62,310.47
2018,8,11,7,30,541.0,123.0,3.2,22.0,346.0,448.07,357.25
2018,8,11,7,45,570.0,132.5,3.25,22.75,395.0,504.8,400.4
2018,8,11,8,0,599.0,142.0,3.3,23.5,444.0,560.53,441.51
2018,8,11,8,15,621.5,149.5,3.3,24.15,491.0,610.65,477.33
2018,8,11,8,30,644.0,157.0,3.3,24.8,538.0,660.96,512.31
2018,8,11,8,45,660.0,165.0,3.3,25.4,582.0,706.64,543.09
2018,8,11,9,0,676.0,173.0,3.3,26.0,626.0,751.47,572.55
2018,8,11,9,15,687.0,180.0,3.3,26.55,665.0,789.91,596.51
2018,8,11,9,30,698.0,187.0,3.3,27.1,704.0,826.71,618.99
2018,8,11,9,45,689.5,200.0,3.35,27.65,731.0,850.46,632.61
2018,8,11,10,0,681.0,213.0,3.4,28.2,758.0,871.24,644.28
2018,8,11,10,15,661.0,230.0,3.4,28.55,775.0,882.38,649.73
2018,8,11,10,30,641.0,247.0,3.4,28.9,792.0,890.13,652.56
2018,8,11,10,45,688.5,232.5,3.45,29.2,831.5,927.68,676.68
2018,8,11,11,0,736.0,218.0,3.5,29.5,871.0,963.36,698.67
2018,8,11,11,15,739.5,220.0,3.55,29.65,885.5,970.74,702.59
2018,8,11,11,30,743.0,222.0,3.6,29.8,900.0,975.21,704.96
2018,8,11,11,45,743.5,224.0,3.65,29.9,907.0,973.8,703.77
2018,8,11,12,0,744.0,226.0,3.7,30.0,914.0,969.47,700.83
2018,8,11,12,15,747.0,223.0,3.75,29.95,913.5,959.55,694.81
2018,8,11,12,30,750.0,220.0,3.8,29.9,913.0,946.79,687.03
2018,8,11,12,45,753.0,215.0,3.85,29.8,905.5,929.21,676.29
2018,8,11,13,0,756.0,210.0,3.9,29.7,898.0,908.89,663.8
2018,8,11,13,15,751.0,209.5,3.95,29.45,882.5,883.27,648.17
2018,8,11,13,30,746.0,209.0,4.0,29.2,867.0,855.42,630.99
2018,8,11,13,45,700.0,223.5,4.05,28.95,828.0,806.16,598.56
2018,8,11,14,0,654.0,238.0,4.1,28.7,789.0,757.46,565.04
2018,8,11,14,15,597.0,250.5,4.05,28.35,740.0,699.62,524.39
2018,8,11,14,30,540.0,263.0,4.0,28.0,691.0,644.07,484.77
2018,8,11,14,45,615.0,225.0,4.0,27.6,691.0,633.84,479.76
2018,8,11,15,0,690.0,187.0,4.0,27.2,691.0,615.54,468.06
2018,8,11,15,15,673.5,181.5,4.0,27.2,650.0,566.33,431.16
2018,8,11,15,30,657.0,176.0,4.0,27.2,609.0,517.42,393.8
2018,8,11,15,45,638.0,169.0,3.85,26.25,564.5,466.44,355.15
2018,8,11,16,0,619.0,162.0,3.7,25.3,520.0,416.51,316.14
2018,8,11,16,15,570.5,156.5,3.65,24.75,463.5,357.67,269.23
2018,8,11,16,30,522.0,151.0,3.6,24.2,407.0,303.64,225.39
2018,8,11,16,45,506.5,138.5,3.55,23.65,364.0,257.18,186.32
2018,8,11,17,0,491.0,126.0,3.5,23.1,321.0,212.21,148.27
2018,8,11,17,15,457.5,114.0,3.4,22.5,275.0,166.48,111.2
2018,8,11,17,30,424.0,102.0,3.3,21.9,229.0,124.49,79.58
2018,8,11,17,45,368.5,87.0,3.2,21.25,182.0,82.91,53.32
2018,8,11,18,0,313.0,72.0,3.1,20.6,135.0,53.6,40.78
2018,8,11,18,15,240.0,54.5,3.05,20.0,94.5,41.48,29.82
2018,8,11,18,30,167.0,37.0,3.0,19.4,54.0,28.72,17.56
2018,8,11,18,45,96.5,21.5,2.95,18.85,30.0,17.0,0.0
2018,8,11,19,0,26.0,6.0,2.9,18.3,6.0,5.9,0.0
2018,8,11,19,15,13.0,3.0,2.9,18.05,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,1.9,15.5,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.1,16.0,10.0,14.29,0.0
2018,8,12,5,45,114.5,25.5,2.25,16.5,37.0,54.84,17.31
2018,8,12,6,0,189.0,42.0,2.4,17.0,64.0,100.91,68.87
2018,8,12,6,15,263.0,58.5,2.35,17.65,105.5,151.49,112.29
2018,8,12,6,30,337.0,75.0,2.3,18.3,147.0,210.23,162.3
2018,8,12,6,45,395.5,87.5,2.25,19.0,194.5,266.01,209.78
2018,8,12,7,0,454.0,100.0,2.2,19.7,242.0,327.61,260.84
2018,8,12,7,15,500.0,109.0,2.2,20.5,292.0,384.37,306.68
2018,8,12,7,30,546.0,118.0,2.2,21.3,342.0,444.92,353.96
2018,8,12,7,45,583.0,124.0,2.2,22.05,392.0,503.33,398.05
2018,8,12,8,0,620.0,130.0,2.2,22.8,442.0,561.11,440.29
2018,8,12,8,15,649.0,135.0,2.2,23.65,490.5,613.92,477.35
2018,8,12,8,30,678.0,140.0,2.2,24.5,539.0,667.4,513.75
2018,8,12,8,45,701.0,143.0,2.25,25.3,584.5,714.36,544.5
2018,8,12,9,0,724.0,146.0,2.3,26.1,630.0,760.88,573.6
2018,8,12,9,15,742.0,148.5,2.35,26.85,671.0,801.88,598.5
2018,8,12,9,30,760.0,151.0,2.4,27.6,712.0,838.38,620.03
2018,8,12,9,45,775.0,152.0,2.45,28.35,748.0,872.15,639.5
2018,8,12,10,0,790.0,153.0,2.5,29.1,784.0,903.91,657.44
2018,8,12,10,15,799.5,154.5,2.65,29.55,813.0,928.76,672.39
2018,8,12,10,30,809.0,156.0,2.8,30.0,842.0,951.0,685.67
2018,8,12,10,45,816.0,157.0,2.9,30.5,864.5,967.5,694.76
2018,8,12,11,0,823.0,158.0,3.0,31.0,887.0,981.04,702.04
2018,8,12,11,15,827.0,158.0,3.1,31.25,901.0,987.53,705.62
2018,8,12,11,30,831.0,158.0,3.2,31.5,915.0,990.87,707.35
2018,8,12,11,45,832.5,159.0,3.3,31.8,922.0,989.62,706.13
2018,8,12,12,0,834.0,160.0,3.4,32.1,929.0,985.2,703.0
2018,8,12,12,15,832.5,160.5,3.5,32.15,928.0,974.21,696.49
2018,8,12,12,30,831.0,161.0,3.6,32.2,927.0,960.18,688.11
2018,8,12,12,45,827.0,161.5,3.65,32.3,918.0,940.86,675.93
2018,8,12,13,0,823.0,162.0,3.7,32.4,909.0,918.78,662.0
2018,8,12,13,15,818.5,161.0,3.75,32.25,893.0,892.12,645.74
2018,8,12,13,30,814.0,160.0,3.8,32.1,877.0,863.0,627.79
2018,8,12,13,45,807.0,158.5,3.9,31.95,853.5,828.99,606.69
2018,8,12,14,0,800.0,157.0,4.0,31.8,830.0,792.99,584.04
2018,8,12,14,15,791.5,155.0,4.0,31.45,800.5,753.55,558.86
2018,8,12,14,30,783.0,153.0,4.0,31.1,771.0,712.61,531.74
2018,8,12,14,45,771.0,150.0,4.05,30.7,735.0,667.04,500.28
2018,8,12,15,0,759.0,147.0,4.1,30.3,699.0,620.69,467.46
2018,8,12,15,15,743.5,143.0,4.1,30.3,657.5,569.38,429.39
2018,8,12,15,30,728.0,139.0,4.1,30.3,616.0,519.19,391.2
2018,8,12,15,45,709.0,134.0,4.05,29.25,571.0,466.65,351.73
2018,8,12,16,0,690.0,129.0,4.0,28.2,526.0,414.99,311.58
2018,8,12,16,15,666.5,122.5,3.9,27.45,477.5,361.38,268.34
2018,8,12,16,30,643.0,116.0,3.8,26.7,429.0,309.64,225.48
2018,8,12,16,45,613.5,108.5,3.75,25.95,380.0,257.48,181.81
2018,8,12,17,0,584.0,101.0,3.7,25.2,331.0,208.3,140.51
2018,8,12,17,15,542.0,92.0,3.55,24.3,281.5,159.03,100.91
2018,8,12,17,30,500.0,83.0,3.4,23.4,232.0,114.57,68.17
2018,8,12,17,45,442.0,72.5,3.3,22.45,185.0,72.84,43.47
2018,8,12,18,0,384.0,62.0,3.2,21.5,138.0,45.79,33.88
2018,8,12,18,15,301.0,48.5,3.1,20.8,97.0,36.73,25.62
2018,8,12,18,30,218.0,35.0,3.0,20.1,56.0,27.17,15.99
2018,8,12,18,45,127.5,21.0,2.85,19.4,31.5,16.66,0.0
2018,8,12,19,0,37.0,7.0,2.7,18.7,7.0,6.88,0.0
2018,8,12,19,15,18.5,3.5,2.65,18.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,5,15,25.5,5.0,2.2,14.7,5.5,0.0,0.0
2018,8,13,5,30,51.0,10.0,2.4,15.2,11.0,16.7,0.0
2018,8,13,5,45,140.0,25.0,2.6,15.7,38.5,58.68,15.02
2018,8,13,6,0,229.0,40.0,2.8,16.2,66.0,108.28,73.33
2018,8,13,6,15,307.5,54.0,2.8,16.75,108.0,159.52,118.02
2018,8,13,6,30,386.0,68.0,2.8,17.3,150.0,219.48,169.72
2018,8,13,6,45,444.0,78.5,2.8,17.8,197.5,275.42,218.26
2018,8,13,7,0,502.0,89.0,2.8,18.3,245.0,339.35,272.16
2018,8,13,7,15,545.0,97.5,2.75,18.9,295.5,397.03,319.56
2018,8,13,7,30,588.0,106.0,2.7,19.5,346.0,458.01,367.98
2018,8,13,7,45,620.0,112.5,2.7,20.1,395.5,513.08,410.38
2018,8,13,8,0,652.0,119.0,2.7,20.7,445.0,569.7,452.61
2018,8,13,8,15,676.0,124.0,2.7,21.4,492.5,620.31,488.9
2018,8,13,8,30,700.0,129.0,2.7,22.1,540.0,671.13,524.29
2018,8,13,8,45,719.0,133.5,2.7,22.8,585.0,717.42,554.52
2018,8,13,9,0,738.0,138.0,2.7,23.5,630.0,762.94,583.38
2018,8,13,9,15,746.0,145.5,2.75,24.05,669.0,801.43,607.47
2018,8,13,9,30,754.0,153.0,2.8,24.6,708.0,837.93,629.95
2018,8,13,9,45,756.5,160.5,2.85,25.15,740.5,867.33,647.37
2018,8,13,10,0,759.0,168.0,2.9,25.7,773.0,890.48,660.54
2018,8,13,10,15,766.5,171.5,2.95,26.15,801.5,914.93,674.85
2018,8,13,10,30,774.0,175.0,3.0,26.6,830.0,936.77,687.39
2018,8,13,10,45,779.0,177.5,3.05,27.0,851.5,952.4,696.01
2018,8,13,11,0,784.0,180.0,3.1,27.4,873.0,965.14,702.85
2018,8,13,11,15,786.5,181.5,3.2,27.55,886.5,971.42,706.64
2018,8,13,11,30,789.0,183.0,3.3,27.7,900.0,974.66,708.62
2018,8,13,11,45,789.0,185.5,3.45,27.8,907.0,973.42,708.27
2018,8,13,12,0,789.0,188.0,3.6,27.9,914.0,969.14,706.03
2018,8,13,12,15,793.0,185.0,3.65,27.8,914.5,960.16,700.73
2018,8,13,12,30,797.0,182.0,3.7,27.7,915.0,948.18,693.56
2018,8,13,12,45,800.5,177.5,3.8,27.6,908.0,931.26,683.48
2018,8,13,13,0,804.0,173.0,3.9,27.5,901.0,911.42,671.48
2018,8,13,13,15,798.0,173.0,3.95,27.25,884.5,884.76,655.01
2018,8,13,13,30,792.0,173.0,4.0,27.0,868.0,855.77,636.91
2018,8,13,13,45,783.0,172.0,4.05,26.7,844.0,821.15,614.93
2018,8,13,14,0,774.0,171.0,4.1,26.4,820.0,784.73,591.52
2018,8,13,14,15,763.5,168.5,4.1,26.0,789.5,744.13,564.96
2018,8,13,14,30,753.0,166.0,4.1,25.6,759.0,701.93,535.64
2018,8,13,14,45,739.0,164.0,4.15,25.2,723.0,656.75,503.61
2018,8,13,15,0,725.0,162.0,4.2,24.8,687.0,611.04,470.39
2018,8,13,15,15,708.5,157.5,4.2,24.8,646.0,561.21,432.52
2018,8,13,15,30,692.0,153.0,4.2,24.8,605.0,511.6,393.93
2018,8,13,15,45,671.0,148.0,4.1,23.7,560.0,459.81,354.16
2018,8,13,16,0,650.0,143.0,4.0,22.6,515.0,409.19,314.02
2018,8,13,16,15,623.0,136.5,3.9,22.0,467.0,356.35,270.51
2018,8,13,16,30,596.0,130.0,3.8,21.4,419.0,305.83,227.93
2018,8,13,16,45,561.5,122.0,3.7,20.8,369.5,254.51,184.42
2018,8,13,17,0,527.0,114.0,3.6,20.2,320.0,206.5,143.78
2018,8,13,17,15,483.0,103.5,3.5,19.6,271.0,158.65,104.96
2018,8,13,17,30,439.0,93.0,3.4,19.0,222.0,115.73,73.02
2018,8,13,17,45,380.0,80.0,3.3,18.45,175.5,75.19,48.25
2018,8,13,18,0,321.0,67.0,3.2,17.9,129.0,49.9,37.96
2018,8,13,18,15,244.0,50.5,3.1,17.4,89.5,38.47,27.45
2018,8,13,18,30,167.0,34.0,3.0,16.9,50.0,26.43,15.31
2018,8,13,18,45,93.0,19.0,2.95,16.45,27.0,15.04,0.0
2018,8,13,19,0,19.0,4.0,2.9,16.0,4.0,3.93,0.0
2018,8,13,19,15,9.5,2.0,2.85,15.8,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.0,2.3,14.95,3.0,0.0,0.0
2018,8,14,5,30,18.0,6.0,2.5,15.3,6.0,8.3,0.0
2018,8,14,5,45,72.5,23.5,2.75,15.7,30.5,41.61,6.34
2018,8,14,6,0,127.0,41.0,3.0,16.1,55.0,80.93,54.66
2018,8,14,6,15,150.5,58.5,3.05,16.5,84.0,113.56,84.41
2018,8,14,6,30,174.0,76.0,3.1,16.9,113.0,148.74,115.54
2018,8,14,6,45,107.0,95.0,3.15,17.3,119.5,146.66,116.26
2018,8,14,7,0,40.0,114.0,3.2,17.7,126.0,136.68,108.72
2018,8,14,7,15,37.0,130.0,3.15,18.1,143.0,153.23,122.27
2018,8,14,7,30,34.0,146.0,3.1,18.5,160.0,169.48,135.15
2018,8,14,7,45,29.0,162.5,3.1,18.9,175.5,184.75,146.88
2018,8,14,8,0,24.0,179.0,3.1,19.3,191.0,194.0,153.53
2018,8,14,8,15,36.0,205.0,3.1,19.75,225.0,236.0,186.47
2018,8,14,8,30,48.0,231.0,3.1,20.2,259.0,273.35,215.14
2018,8,14,8,45,74.5,261.5,3.05,20.65,309.0,327.64,256.83
2018,8,14,9,0,101.0,292.0,3.0,21.1,359.0,383.6,298.9
2018,8,14,9,15,172.0,310.5,3.0,21.55,433.0,473.77,367.13
2018,8,14,9,30,243.0,329.0,3.0,22.0,507.0,568.21,436.41
2018,8,14,9,45,356.0,309.5,3.0,22.4,585.0,654.03,499.71
2018,8,14,10,0,469.0,290.0,3.0,22.8,663.0,752.9,570.31
2018,8,14,10,15,598.0,244.5,3.05,23.15,738.0,836.74,630.12
2018,8,14,10,30,727.0,199.0,3.1,23.5,813.0,920.66,686.44
2018,8,14,10,45,727.5,203.5,3.1,23.85,831.5,933.38,692.56
2018,8,14,11,0,728.0,208.0,3.1,24.2,850.0,943.24,697.45
2018,8,14,11,15,730.5,209.5,3.15,24.4,863.0,949.02,700.52
2018,8,14,11,30,733.0,211.0,3.2,24.6,876.0,951.93,701.82
2018,8,14,11,45,774.0,192.0,3.25,24.85,899.0,964.55,709.54
2018,8,14,12,0,815.0,173.0,3.3,25.1,922.0,978.29,718.02
2018,8,14,12,15,818.0,171.5,3.4,25.15,922.5,969.61,712.71
2018,8,14,12,30,821.0,170.0,3.5,25.2,923.0,957.85,705.61
2018,8,14,12,45,823.0,166.0,3.55,25.25,915.0,939.59,693.92
2018,8,14,13,0,825.0,162.0,3.6,25.3,907.0,918.39,680.35
2018,8,14,13,15,822.5,159.5,3.65,25.15,891.0,891.84,663.7
2018,8,14,13,30,820.0,157.0,3.7,25.0,875.0,862.72,645.26
2018,8,14,13,45,816.0,154.0,3.75,24.8,852.5,829.42,623.95
2018,8,14,14,0,812.0,151.0,3.8,24.6,830.0,793.92,600.95
2018,8,14,14,15,804.0,148.5,3.8,24.25,800.0,753.84,574.64
2018,8,14,14,30,796.0,146.0,3.8,23.9,770.0,712.19,546.44
2018,8,14,14,45,786.5,142.0,3.85,23.6,734.5,666.72,513.98
2018,8,14,15,0,777.0,138.0,3.9,23.3,699.0,620.22,479.94
2018,8,14,15,15,761.5,134.5,3.9,23.3,657.5,569.92,441.47
2018,8,14,15,30,746.0,131.0,3.9,23.3,616.0,517.93,400.83
2018,8,14,15,45,727.5,126.5,3.85,22.35,570.5,465.18,359.8
2018,8,14,16,0,709.0,122.0,3.8,21.4,525.0,413.23,318.0
2018,8,14,16,15,685.0,116.0,3.8,20.9,476.5,358.9,272.67
2018,8,14,16,30,661.0,110.0,3.8,20.4,428.0,306.46,227.8
2018,8,14,16,45,628.0,103.0,3.75,19.9,377.5,252.9,181.65
2018,8,14,17,0,595.0,96.0,3.7,19.4,327.0,202.71,138.47
2018,8,14,17,15,549.5,88.5,3.6,18.9,277.0,153.81,98.42
2018,8,14,17,30,504.0,81.0,3.5,18.4,227.0,110.12,66.16
2018,8,14,17,45,441.5,70.5,3.45,17.85,179.5,68.5,42.01
2018,8,14,18,0,379.0,60.0,3.4,17.3,132.0,44.48,33.29
2018,8,14,18,15,291.0,46.5,3.25,16.9,91.5,35.35,24.76
2018,8,14,18,30,203.0,33.0,3.1,16.5,51.0,25.72,14.35
2018,8,14,18,45,113.5,18.5,3.0,16.1,27.5,18.18,0.0
2018,8,14,19,0,24.0,4.0,2.9,15.7,4.0,3.93,0.0
2018,8,14,19,15,12.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.05,14.95,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.2,15.4,4.0,5.25,0.0
2018,8,15,5,45,50.0,12.5,2.35,15.8,17.5,23.93,0.0
2018,8,15,6,0,90.0,21.0,2.5,16.2,31.0,50.99,31.95
2018,8,15,6,15,45.0,27.0,2.5,16.65,32.0,41.9,28.04
2018,8,15,6,30,0.0,33.0,2.5,17.1,33.0,31.86,21.14
2018,8,15,6,45,0.0,46.0,2.55,17.55,46.0,44.43,31.86
2018,8,15,7,0,0.0,59.0,2.6,18.0,59.0,57.02,42.42
2018,8,15,7,15,0.0,67.0,2.55,18.55,67.0,64.76,48.74
2018,8,15,7,30,0.0,75.0,2.5,19.1,75.0,72.52,54.92
2018,8,15,7,45,0.0,85.5,2.45,19.6,85.5,82.83,63.12
2018,8,15,8,0,0.0,96.0,2.4,20.1,96.0,93.18,71.21
2018,8,15,8,15,0.0,110.0,2.4,20.6,110.0,107.04,82.03
2018,8,15,8,30,0.0,124.0,2.4,21.1,124.0,120.92,92.72
2018,8,15,8,45,41.5,166.5,2.4,21.65,194.0,200.5,156.7
2018,8,15,9,0,83.0,209.0,2.4,22.2,264.0,287.16,224.21
2018,8,15,9,15,235.5,227.5,2.45,22.7,397.0,445.61,347.21
2018,8,15,9,30,388.0,246.0,2.5,23.2,530.0,613.87,471.2
2018,8,15,9,45,575.0,199.5,2.55,23.7,643.5,745.11,566.16
2018,8,15,10,0,762.0,153.0,2.6,24.2,757.0,876.25,653.88
2018,8,15,10,15,807.5,138.0,2.65,24.6,799.0,916.73,678.17
2018,8,15,10,30,853.0,123.0,2.7,25.0,841.0,950.13,698.34
2018,8,15,10,45,859.5,123.0,2.8,25.35,863.0,965.65,707.33
2018,8,15,11,0,866.0,123.0,2.9,25.7,885.0,978.11,714.54
2018,8,15,11,15,870.5,123.5,3.0,25.95,900.0,985.97,719.14
2018,8,15,11,30,875.0,124.0,3.1,26.2,915.0,990.57,721.76
2018,8,15,11,45,877.5,123.5,3.15,26.4,922.0,988.91,720.18
2018,8,15,12,0,880.0,123.0,3.2,26.6,929.0,983.96,716.63
2018,8,15,12,15,879.0,124.0,3.3,26.65,928.5,973.89,710.64
2018,8,15,12,30,878.0,125.0,3.4,26.7,928.0,960.64,702.67
2018,8,15,12,45,875.5,124.5,3.45,26.7,919.0,941.39,690.59
2018,8,15,13,0,873.0,124.0,3.5,26.7,910.0,919.17,676.6
2018,8,15,13,15,869.5,123.0,3.6,26.55,894.0,892.73,660.46
2018,8,15,13,30,866.0,122.0,3.7,26.4,878.0,863.61,642.4
2018,8,15,13,45,861.0,120.5,3.75,26.25,855.0,830.21,621.04
2018,8,15,14,0,856.0,119.0,3.8,26.1,832.0,794.51,597.92
2018,8,15,14,15,848.5,117.0,3.85,25.75,802.0,754.31,571.88
2018,8,15,14,30,841.0,115.0,3.9,25.4,772.0,712.34,544.26
2018,8,15,14,45,831.0,112.5,3.9,25.1,736.0,666.66,512.24
2018,8,15,15,0,821.0,110.0,3.9,24.8,700.0,619.03,477.25
2018,8,15,15,15,807.0,107.5,3.9,24.8,659.0,568.59,438.68
2018,8,15,15,30,793.0,105.0,3.9,24.8,618.0,517.89,398.92
2018,8,15,15,45,776.5,101.5,3.9,23.8,573.0,465.03,357.86
2018,8,15,16,0,760.0,98.0,3.9,22.8,528.0,412.68,315.69
2018,8,15,16,15,737.0,94.0,3.85,22.25,479.5,358.2,269.99
2018,8,15,16,30,714.0,90.0,3.8,21.7,431.0,303.12,222.76
2018,8,15,16,45,682.5,85.0,3.75,21.2,380.5,248.94,175.77
2018,8,15,17,0,651.0,80.0,3.7,20.7,330.0,197.88,131.59
2018,8,15,17,15,607.0,74.0,3.6,20.1,279.5,147.45,90.28
2018,8,15,17,30,563.0,68.0,3.5,19.5,229.0,101.98,57.08
2018,8,15,17,45,499.5,60.0,3.4,18.95,181.0,59.28,33.68
2018,8,15,18,0,436.0,52.0,3.3,18.4,133.0,38.08,27.55
2018,8,15,18,15,341.0,41.0,3.2,18.0,92.0,31.29,21.1
2018,8,15,18,30,246.0,30.0,3.1,17.6,51.0,24.03,12.45
2018,8,15,18,45,138.0,17.0,3.0,17.2,27.5,16.71,0.0
2018,8,15,19,0,30.0,4.0,2.9,16.8,4.0,0.0,0.0
2018,8,15,19,15,15.0,2.0,2.85,16.6,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.35,14.15,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.6,14.7,9.0,16.12,0.0
2018,8,16,5,45,184.0,21.0,1.85,15.3,37.5,61.22,0.0
2018,8,16,6,0,305.0,34.0,2.1,15.9,66.0,119.68,78.47
2018,8,16,6,15,394.5,44.0,2.1,16.45,109.5,174.45,127.33
2018,8,16,6,30,484.0,54.0,2.1,17.0,153.0,238.95,183.23
2018,8,16,6,45,379.0,75.5,2.15,17.55,166.5,244.55,193.34
2018,8,16,7,0,274.0,97.0,2.2,18.1,180.0,234.4,188.04
2018,8,16,7,15,159.5,118.5,2.2,18.7,169.0,208.03,167.21
2018,8,16,7,30,45.0,140.0,2.2,19.3,158.0,169.18,134.38
2018,8,16,7,45,40.0,160.5,2.25,19.9,178.0,189.42,150.1
2018,8,16,8,0,35.0,181.0,2.3,20.5,198.0,209.08,164.85
2018,8,16,8,15,161.0,202.0,2.3,21.15,294.0,326.78,259.07
2018,8,16,8,30,287.0,223.0,2.3,21.8,390.0,455.79,358.09
2018,8,16,8,45,554.5,161.0,2.35,22.4,516.0,618.19,482.0
2018,8,16,9,0,822.0,99.0,2.4,23.0,642.0,783.91,598.45
2018,8,16,9,15,830.5,103.0,2.4,23.65,681.0,816.97,616.89
2018,8,16,9,30,839.0,107.0,2.4,24.3,720.0,852.33,637.76
2018,8,16,9,45,843.5,111.5,2.4,24.95,753.5,882.29,654.7
2018,8,16,10,0,848.0,116.0,2.4,25.6,787.0,909.51,669.7
2018,8,16,10,15,856.5,117.0,2.35,26.15,816.0,933.91,682.55
2018,8,16,10,30,865.0,118.0,2.3,26.7,845.0,955.5,693.48
2018,8,16,10,45,871.0,119.0,2.3,27.3,867.5,971.72,701.29
2018,8,16,11,0,877.0,120.0,2.3,27.9,890.0,984.81,707.18
2018,8,16,11,15,881.0,120.0,2.35,28.4,904.5,991.68,710.0
2018,8,16,11,30,885.0,120.0,2.4,28.9,919.0,995.26,710.9
2018,8,16,11,45,860.5,136.5,2.4,29.4,918.0,984.61,702.42
2018,8,16,12,0,836.0,153.0,2.4,29.9,917.0,976.16,695.62
2018,8,16,12,15,860.5,137.0,2.55,30.15,923.0,968.17,691.29
2018,8,16,12,30,885.0,121.0,2.7,30.4,929.0,962.03,688.14
2018,8,16,12,45,881.0,122.0,2.8,30.65,920.0,942.72,676.13
2018,8,16,13,0,877.0,123.0,2.9,30.9,911.0,920.48,662.32
2018,8,16,13,15,873.5,122.5,3.0,30.85,895.0,894.37,646.74
2018,8,16,13,30,870.0,122.0,3.1,30.8,879.0,865.56,629.29
2018,8,16,13,45,865.0,120.5,3.2,30.75,856.0,831.96,608.5
2018,8,16,14,0,860.0,119.0,3.3,30.7,833.0,796.06,585.94
2018,8,16,14,15,853.5,116.0,3.35,30.45,803.0,755.42,560.13
2018,8,16,14,30,847.0,113.0,3.4,30.2,773.0,712.94,532.72
2018,8,16,14,45,838.0,110.5,3.45,29.9,737.5,667.62,501.95
2018,8,16,15,0,829.0,108.0,3.5,29.6,702.0,620.23,468.1
2018,8,16,15,15,815.0,105.5,3.5,29.6,660.5,569.37,430.09
2018,8,16,15,30,801.0,103.0,3.5,29.6,619.0,518.24,390.86
2018,8,16,15,45,785.0,99.0,3.5,28.7,573.5,464.72,350.06
2018,8,16,16,0,769.0,95.0,3.5,27.8,528.0,411.63,308.09
2018,8,16,16,15,747.0,90.5,3.45,27.1,479.0,356.57,262.98
2018,8,16,16,30,725.0,86.0,3.4,26.4,430.0,303.09,217.93
2018,8,16,16,45,694.5,81.0,3.35,25.7,379.5,246.42,169.95
2018,8,16,17,0,664.0,76.0,3.3,25.0,329.0,194.94,126.27
2018,8,16,17,15,620.0,70.5,3.2,24.1,278.5,144.31,85.7
2018,8,16,17,30,576.0,65.0,3.1,23.2,228.0,98.62,53.27
2018,8,16,17,45,513.5,57.0,3.05,22.25,179.5,55.36,30.59
2018,8,16,18,0,451.0,49.0,3.0,21.3,131.0,35.61,25.03
2018,8,16,18,15,354.5,39.0,2.9,20.6,90.5,29.65,19.39
2018,8,16,18,30,258.0,29.0,2.8,19.9,50.0,23.31,11.11
2018,8,16,18,45,145.5,17.0,2.7,19.15,27.0,16.71,0.0
2018,8,16,19,0,33.0,5.0,2.6,18.4,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.55,18.15,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,1.2,15.25,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,1.4,15.8,9.0,17.09,0.0
2018,8,17,5,45,200.0,19.5,1.6,16.35,37.0,62.13,0.0
2018,8,17,6,0,329.0,31.0,1.8,16.9,65.0,122.05,78.57
2018,8,17,6,15,380.5,40.5,1.8,17.55,101.5,166.17,120.21
2018,8,17,6,30,432.0,50.0,1.8,18.2,138.0,215.92,164.51
2018,8,17,6,45,294.5,79.5,1.75,18.85,147.0,214.67,168.75
2018,8,17,7,0,157.0,109.0,1.7,19.5,156.0,189.43,150.51
2018,8,17,7,15,395.0,96.5,1.65,20.3,246.5,314.97,252.23
2018,8,17,7,30,633.0,84.0,1.6,21.1,337.0,456.85,363.14
2018,8,17,7,45,700.5,81.0,1.6,21.9,396.5,523.12,412.77
2018,8,17,8,0,768.0,78.0,1.6,22.7,456.0,595.75,465.76
2018,8,17,8,15,790.0,81.0,1.6,23.55,505.0,647.59,500.71
2018,8,17,8,30,812.0,84.0,1.6,24.4,554.0,699.22,533.48
2018,8,17,8,45,828.0,86.5,1.55,25.3,599.0,741.03,558.06
2018,8,17,9,0,844.0,89.0,1.5,26.2,644.0,785.5,583.85
2018,8,17,9,15,856.5,91.0,1.55,27.05,685.0,824.95,606.79
2018,8,17,9,30,869.0,93.0,1.6,27.9,726.0,862.42,628.12
2018,8,17,9,45,878.5,94.0,1.65,28.8,761.0,893.9,645.16
2018,8,17,10,0,888.0,95.0,1.7,29.7,796.0,922.82,660.43
2018,8,17,10,15,895.0,96.5,1.75,30.35,825.0,947.19,673.39
2018,8,17,10,30,902.0,98.0,1.8,31.0,854.0,968.57,684.47
2018,8,17,10,45,908.0,98.5,1.85,31.6,876.5,984.77,692.5
2018,8,17,11,0,914.0,99.0,1.9,32.2,899.0,997.72,698.62
2018,8,17,11,15,917.5,99.5,1.95,32.75,914.0,1004.87,701.41
2018,8,17,11,30,921.0,100.0,2.0,33.3,929.0,1008.59,702.24
2018,8,17,11,45,922.5,100.0,2.1,33.8,936.0,1006.36,700.29
2018,8,17,12,0,924.0,100.0,2.2,34.3,943.0,1000.68,696.33
2018,8,17,12,15,923.5,101.0,2.25,34.45,942.5,990.68,690.29
2018,8,17,12,30,923.0,102.0,2.3,34.6,942.0,977.3,682.27
2018,8,17,12,45,920.0,102.5,2.4,34.8,933.0,957.8,670.86
2018,8,17,13,0,917.0,103.0,2.5,35.0,924.0,935.19,657.51
2018,8,17,13,15,914.0,102.0,2.6,34.9,908.0,908.08,642.04
2018,8,17,13,30,911.0,101.0,2.7,34.8,892.0,878.1,624.61
2018,8,17,13,45,906.0,99.5,2.75,34.75,868.0,843.27,603.41
2018,8,17,14,0,901.0,98.0,2.8,34.7,844.0,805.99,580.42
2018,8,17,14,15,894.5,96.5,2.85,34.45,814.0,765.32,555.4
2018,8,17,14,30,888.0,95.0,2.9,34.2,784.0,722.69,528.71
2018,8,17,14,45,879.0,93.5,3.0,33.95,748.0,676.62,498.98
2018,8,17,15,0,870.0,92.0,3.1,33.7,712.0,629.21,465.92
2018,8,17,15,15,857.0,90.0,3.1,33.7,670.0,577.92,428.32
2018,8,17,15,30,844.0,88.0,3.1,33.7,628.0,526.13,389.31
2018,8,17,15,45,827.5,85.0,3.1,32.8,582.0,471.51,348.4
2018,8,17,16,0,811.0,82.0,3.1,31.9,536.0,414.88,304.49
2018,8,17,16,15,789.5,79.0,3.1,31.2,487.0,359.19,259.53
2018,8,17,16,30,768.0,76.0,3.1,30.5,438.0,304.96,214.41
2018,8,17,16,45,737.5,72.5,3.1,29.8,386.5,249.71,168.04
2018,8,17,17,0,707.0,69.0,3.1,29.1,335.0,197.44,124.28
2018,8,17,17,15,664.5,64.0,3.0,28.1,283.5,142.81,81.23
2018,8,17,17,30,622.0,59.0,2.9,27.1,232.0,95.23,48.31
2018,8,17,17,45,557.5,52.0,2.8,26.05,182.5,50.33,26.22
2018,8,17,18,0,493.0,45.0,2.7,25.0,133.0,32.28,21.76
2018,8,17,18,15,392.0,35.5,2.6,24.15,91.0,26.61,16.46
2018,8,17,18,30,291.0,26.0,2.5,23.3,49.0,20.56,8.19
2018,8,17,18,45,157.0,14.5,2.4,22.45,25.5,14.25,0.0
2018,8,17,19,0,23.0,3.0,2.3,21.6,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,2.3,21.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.25,20.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.5,1.35,15.85,4.5,0.0,0.0
2018,8,18,5,30,76.0,9.0,1.6,16.5,9.0,18.63,0.0
2018,8,18,5,45,215.0,20.5,1.8,17.15,38.0,65.19,0.0
2018,8,18,6,0,354.0,32.0,2.0,17.8,67.0,128.6,81.75
2018,8,18,6,15,447.5,40.5,1.95,18.55,112.0,185.37,133.12
2018,8,18,6,30,541.0,49.0,1.9,19.3,157.0,252.28,190.71
2018,8,18,6,45,601.0,55.5,1.9,20.0,208.5,313.22,243.53
2018,8,18,7,0,661.0,62.0,1.9,20.7,260.0,379.82,299.27
2018,8,18,7,15,701.5,66.0,1.85,21.8,312.5,437.61,345.74
2018,8,18,7,30,742.0,70.0,1.8,22.9,365.0,499.71,393.37
2018,8,18,7,45,770.5,74.5,1.8,24.0,417.5,557.55,435.87
2018,8,18,8,0,799.0,79.0,1.8,25.1,470.0,616.34,477.26
2018,8,18,8,15,821.0,82.0,1.75,26.1,520.5,669.52,512.17
2018,8,18,8,30,843.0,85.0,1.7,27.1,571.0,722.41,544.56
2018,8,18,8,45,859.5,87.5,1.7,28.05,618.0,765.75,569.98
2018,8,18,9,0,876.0,90.0,1.7,29.0,665.0,811.71,596.61
2018,8,18,9,15,875.0,98.0,1.75,29.75,703.0,847.43,616.9
2018,8,18,9,30,874.0,106.0,1.8,30.5,741.0,880.19,635.08
2018,8,18,9,45,867.0,116.5,1.85,31.3,772.5,907.19,649.29
2018,8,18,10,0,860.0,127.0,1.9,32.1,804.0,936.27,664.75
2018,8,18,10,15,868.0,128.5,2.0,32.6,833.5,955.27,675.11
2018,8,18,10,30,876.0,130.0,2.1,33.1,863.0,976.95,687.27
2018,8,18,10,45,881.0,131.5,2.15,33.65,885.0,992.71,695.06
2018,8,18,11,0,886.0,133.0,2.2,34.2,907.0,1005.26,700.98
2018,8,18,11,15,889.5,134.0,2.3,34.55,922.0,1012.55,704.87
2018,8,18,11,30,893.0,135.0,2.4,34.9,937.0,1016.48,706.84
2018,8,18,11,45,894.0,136.0,2.5,35.3,944.0,1014.6,705.2
2018,8,18,12,0,895.0,137.0,2.6,35.7,951.0,1009.36,701.62
2018,8,18,12,15,890.5,139.0,2.7,35.75,948.5,996.52,694.46
2018,8,18,12,30,886.0,141.0,2.8,35.8,946.0,980.52,685.42
2018,8,18,12,45,879.0,144.0,2.9,35.85,936.0,960.14,673.66
2018,8,18,13,0,872.0,147.0,3.0,35.9,926.0,936.92,660.09
2018,8,18,13,15,869.0,146.0,3.05,35.75,910.0,910.6,644.7
2018,8,18,13,30,866.0,145.0,3.1,35.6,894.0,884.26,629.23
2018,8,18,13,45,860.5,143.0,3.2,35.45,870.0,849.08,608.19
2018,8,18,14,0,855.0,141.0,3.3,35.3,846.0,811.63,585.46
2018,8,18,14,15,847.0,138.0,3.35,35.0,815.0,769.27,559.25
2018,8,18,14,30,839.0,135.0,3.4,34.7,784.0,725.22,531.34
2018,8,18,14,45,828.0,132.5,3.45,34.4,747.0,678.18,499.35
2018,8,18,15,0,817.0,130.0,3.5,34.1,710.0,630.14,465.78
2018,8,18,15,15,801.5,126.5,3.5,34.1,667.0,577.82,427.54
2018,8,18,15,30,786.0,123.0,3.5,34.1,624.0,525.42,388.24
2018,8,18,15,45,767.0,118.5,3.5,33.1,577.0,470.62,347.56
2018,8,18,16,0,748.0,114.0,3.5,32.1,530.0,414.44,304.41
2018,8,18,16,15,723.0,108.5,3.4,31.35,479.5,358.14,259.37
2018,8,18,16,30,698.0,103.0,3.3,30.6,429.0,303.8,214.73
2018,8,18,16,45,663.5,96.5,3.25,29.85,377.0,248.41,168.99
2018,8,18,17,0,629.0,90.0,3.2,29.1,325.0,196.56,126.35
2018,8,18,17,15,581.0,83.0,3.05,28.0,273.5,146.19,87.43
2018,8,18,17,30,533.0,76.0,2.9,26.9,222.0,101.36,56.93
2018,8,18,17,45,464.0,65.5,2.7,25.8,173.0,58.6,35.38
2018,8,18,18,0,395.0,55.0,2.5,24.7,124.0,41.87,29.86
2018,8,18,18,15,297.0,41.0,2.45,23.7,83.0,31.36,20.33
2018,8,18,18,30,199.0,27.0,2.4,22.7,42.0,21.13,7.55
2018,8,18,18,45,105.5,14.5,2.35,21.7,22.0,14.25,0.0
2018,8,18,19,0,12.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.3,20.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,1.55,14.75,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,1.8,15.3,7.0,12.5,0.0
2018,8,19,5,45,149.0,20.5,2.05,15.85,33.0,52.78,0.0
2018,8,19,6,0,254.0,34.0,2.3,16.4,59.0,106.54,67.84
2018,8,19,6,15,308.5,45.5,2.3,17.05,94.0,148.59,107.79
2018,8,19,6,30,363.0,57.0,2.3,17.7,129.0,196.93,150.57
2018,8,19,6,45,188.0,80.0,2.3,18.3,118.0,166.63,131.15
2018,8,19,7,0,13.0,103.0,2.3,18.9,107.0,108.98,85.22
2018,8,19,7,15,29.0,122.5,2.3,19.7,133.5,141.3,111.66
2018,8,19,7,30,45.0,142.0,2.3,20.5,160.0,171.65,135.95
2018,8,19,7,45,122.0,166.5,2.35,21.25,224.0,251.94,200.57
2018,8,19,8,0,199.0,191.0,2.4,22.0,288.0,333.48,264.53
2018,8,19,8,15,429.5,166.0,2.4,22.75,404.0,488.44,385.34
2018,8,19,8,30,660.0,141.0,2.4,23.5,520.0,651.53,506.38
2018,8,19,8,45,736.0,128.5,2.45,24.25,583.5,721.57,553.67
2018,8,19,9,0,812.0,116.0,2.5,25.0,647.0,792.47,599.76
2018,8,19,9,15,827.0,119.5,2.55,25.7,690.0,834.74,625.32
2018,8,19,9,30,842.0,123.0,2.6,26.4,733.0,875.2,649.5
2018,8,19,9,45,853.5,124.5,2.65,27.1,769.0,908.3,668.48
2018,8,19,10,0,865.0,126.0,2.7,27.8,805.0,933.4,682.08
2018,8,19,10,15,873.5,127.5,2.7,28.25,835.0,958.5,695.95
2018,8,19,10,30,882.0,129.0,2.7,28.7,865.0,980.7,707.9
2018,8,19,10,45,889.5,130.0,2.75,29.2,888.5,998.37,717.26
2018,8,19,11,0,897.0,131.0,2.8,29.7,912.0,1012.86,724.67
2018,8,19,11,15,901.5,131.5,2.85,30.0,928.0,1020.61,728.49
2018,8,19,11,30,906.0,132.0,2.9,30.3,944.0,1024.97,730.34
2018,8,19,11,45,908.5,131.5,2.95,30.6,951.0,1022.93,728.28
