Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,0,911.0,131.0,3.0,30.9,958.0,1017.48,724.24
2018,8,19,12,15,912.5,130.0,3.05,31.05,957.5,1007.14,717.68
2018,8,19,12,30,914.0,129.0,3.1,31.2,957.0,993.45,709.11
2018,8,19,12,45,914.0,127.5,3.1,31.35,948.5,974.57,696.94
2018,8,19,13,0,914.0,126.0,3.1,31.5,940.0,952.48,682.82
2018,8,19,13,15,911.5,125.0,3.1,31.5,924.0,925.6,666.06
2018,8,19,13,30,909.0,124.0,3.1,31.5,908.0,895.83,647.42
2018,8,19,13,45,904.5,123.0,3.15,31.5,885.0,861.67,626.14
2018,8,19,14,0,900.0,122.0,3.2,31.5,862.0,825.03,603.07
2018,8,19,14,15,892.5,120.0,3.2,31.3,830.5,782.89,576.29
2018,8,19,14,30,885.0,118.0,3.2,31.1,799.0,738.86,547.94
2018,8,19,14,45,869.0,117.0,3.2,30.85,759.0,688.5,513.41
2018,8,19,15,0,853.0,116.0,3.2,30.6,719.0,636.76,476.55
2018,8,19,15,15,833.5,113.5,3.2,30.6,673.0,581.45,435.7
2018,8,19,15,30,814.0,111.0,3.2,30.6,627.0,526.38,393.92
2018,8,19,15,45,750.5,116.5,3.2,29.75,564.0,457.08,341.84
2018,8,19,16,0,687.0,122.0,3.2,28.9,501.0,394.6,293.51
2018,8,19,16,15,680.0,111.5,3.15,28.15,457.0,343.39,251.82
2018,8,19,16,30,673.0,101.0,3.1,27.4,413.0,292.31,208.93
2018,8,19,16,45,681.0,90.5,3.1,26.7,373.5,245.22,167.83
2018,8,19,17,0,689.0,80.0,3.1,26.0,334.0,196.9,125.7
2018,8,19,17,15,608.5,75.0,3.0,24.9,273.5,140.71,83.0
2018,8,19,17,30,528.0,70.0,2.9,23.8,213.0,93.74,52.06
2018,8,19,17,45,438.0,60.5,2.8,22.75,161.5,51.96,31.76
2018,8,19,18,0,348.0,51.0,2.7,21.7,110.0,37.99,26.91
2018,8,19,18,15,282.0,38.5,2.65,20.8,75.5,29.43,18.89
2018,8,19,18,30,216.0,26.0,2.6,19.9,41.0,21.13,6.26
2018,8,19,18,45,115.5,14.0,2.55,19.05,21.5,13.76,0.0
2018,8,19,19,0,15.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.55,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.55,14.4,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.7,14.8,5.0,9.34,0.0
2018,8,20,5,45,147.0,19.0,2.8,15.2,31.5,50.34,0.0
2018,8,20,6,0,259.0,33.0,2.9,15.6,58.0,106.4,66.98
2018,8,20,6,15,313.0,42.5,2.95,16.1,91.0,147.47,107.05
2018,8,20,6,30,367.0,52.0,3.0,16.6,124.0,194.31,149.09
2018,8,20,6,45,183.5,57.5,3.0,17.15,93.5,138.75,109.05
2018,8,20,7,0,0.0,63.0,3.0,17.7,63.0,61.02,45.75
2018,8,20,7,15,0.0,83.5,2.95,18.3,83.5,81.54,62.79
2018,8,20,7,30,0.0,104.0,2.9,18.9,104.0,102.1,79.45
2018,8,20,7,45,5.5,133.5,2.85,19.5,136.0,135.32,106.23
2018,8,20,8,0,11.0,163.0,2.8,20.1,168.0,169.09,132.94
2018,8,20,8,15,43.5,198.5,2.8,20.7,223.0,234.66,185.07
2018,8,20,8,30,76.0,234.0,2.8,21.3,278.0,297.75,234.01
2018,8,20,8,45,319.0,213.0,2.75,21.95,418.0,479.17,377.23
2018,8,20,9,0,562.0,192.0,2.7,22.6,558.0,671.71,520.52
2018,8,20,9,15,684.5,162.5,2.7,23.2,637.0,764.27,584.5
2018,8,20,9,30,807.0,133.0,2.7,23.8,716.0,854.9,643.75
2018,8,20,9,45,812.5,138.5,2.7,24.4,750.0,886.02,661.28
2018,8,20,10,0,818.0,144.0,2.7,25.0,784.0,914.5,677.37
2018,8,20,10,15,827.5,145.5,2.75,25.45,813.5,939.67,691.96
2018,8,20,10,30,837.0,147.0,2.8,25.9,843.0,962.07,704.74
2018,8,20,10,45,844.5,147.5,2.85,26.35,865.5,978.57,713.7
2018,8,20,11,0,852.0,148.0,2.9,26.8,888.0,992.0,720.76
2018,8,20,11,15,856.0,149.0,2.95,27.05,903.0,999.35,724.57
2018,8,20,11,30,860.0,150.0,3.0,27.3,918.0,1003.41,726.42
2018,8,20,11,45,862.5,149.5,3.05,27.6,925.0,995.42,720.49
2018,8,20,12,0,865.0,149.0,3.1,27.9,932.0,990.12,716.52
2018,8,20,12,15,868.0,147.0,3.2,27.95,932.0,980.54,710.95
2018,8,20,12,30,871.0,145.0,3.3,28.0,932.0,967.73,703.37
2018,8,20,12,45,873.0,142.0,3.35,28.1,924.0,949.81,692.02
2018,8,20,13,0,875.0,139.0,3.4,28.2,916.0,928.77,678.69
2018,8,20,13,15,871.5,138.0,3.5,28.1,899.5,901.84,662.3
2018,8,20,13,30,868.0,137.0,3.6,28.0,883.0,872.21,644.02
2018,8,20,13,45,862.5,135.5,3.65,27.85,859.5,837.9,622.29
2018,8,20,14,0,857.0,134.0,3.7,27.7,836.0,802.74,599.81
2018,8,20,14,15,849.5,131.0,3.75,27.45,805.0,760.58,572.48
2018,8,20,14,30,842.0,128.0,3.8,27.2,774.0,716.68,543.43
2018,8,20,14,45,833.5,124.5,3.8,26.9,738.0,670.12,510.31
2018,8,20,15,0,825.0,121.0,3.8,26.6,702.0,622.33,475.44
2018,8,20,15,15,809.5,118.0,3.8,26.6,659.0,570.07,435.76
2018,8,20,15,30,794.0,115.0,3.8,26.6,616.0,517.72,394.97
2018,8,20,15,45,777.0,110.5,3.8,25.7,569.5,463.41,352.86
2018,8,20,16,0,760.0,106.0,3.8,24.8,523.0,409.69,309.69
2018,8,20,16,15,733.0,100.5,3.75,24.1,471.5,350.05,260.46
2018,8,20,16,30,706.0,95.0,3.7,23.4,420.0,294.64,213.38
2018,8,20,16,45,677.5,88.0,3.7,22.75,369.0,239.94,166.37
2018,8,20,17,0,649.0,81.0,3.7,22.1,318.0,188.1,122.13
2018,8,20,17,15,610.5,73.5,3.6,21.25,268.5,137.58,81.7
2018,8,20,17,30,572.0,66.0,3.5,20.4,219.0,91.45,49.79
2018,8,20,17,45,507.0,57.5,3.4,19.55,170.5,48.64,29.89
2018,8,20,18,0,442.0,49.0,3.3,18.7,122.0,36.77,26.17
2018,8,20,18,15,337.0,37.5,3.25,18.05,81.5,29.38,18.96
2018,8,20,18,30,232.0,26.0,3.2,17.4,41.0,21.46,4.56
2018,8,20,18,45,123.0,14.5,3.1,16.75,21.5,14.25,0.0
2018,8,20,19,0,14.0,3.0,3.0,16.1,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.5,2.95,15.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.3,14.45,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.4,14.7,5.0,4.91,0.0
2018,8,21,5,45,54.0,9.5,2.45,14.95,13.0,18.92,0.0
2018,8,21,6,0,76.0,14.0,2.5,15.2,21.0,38.6,21.14
2018,8,21,6,15,38.0,17.0,2.45,15.55,20.5,30.95,19.02
2018,8,21,6,30,0.0,20.0,2.4,15.9,20.0,19.29,10.61
2018,8,21,6,45,0.0,30.0,2.35,16.3,30.0,28.95,18.92
2018,8,21,7,0,0.0,40.0,2.3,16.7,40.0,38.62,27.14
2018,8,21,7,15,0.0,46.5,2.25,17.25,46.5,44.91,32.36
2018,8,21,7,30,0.0,53.0,2.2,17.8,53.0,51.2,37.48
2018,8,21,7,45,0.0,63.5,2.1,18.3,63.5,61.38,45.74
2018,8,21,8,0,0.0,74.0,2.0,18.8,74.0,71.55,53.88
2018,8,21,8,15,0.0,91.5,1.95,19.4,91.5,88.62,67.51
2018,8,21,8,30,0.0,109.0,1.9,20.0,109.0,105.96,81.14
2018,8,21,8,45,0.0,123.5,1.9,20.55,123.5,120.34,92.21
2018,8,21,9,0,0.0,138.0,1.9,21.1,138.0,134.73,103.17
2018,8,21,9,15,6.0,179.0,1.9,21.65,183.5,180.85,139.12
2018,8,21,9,30,12.0,220.0,1.9,22.2,229.0,227.54,174.7
2018,8,21,9,45,55.0,280.0,1.95,22.75,322.5,335.27,256.99
2018,8,21,10,0,98.0,340.0,2.0,23.3,416.0,438.88,333.16
2018,8,21,10,15,268.0,331.5,2.05,23.7,551.0,606.56,457.2
2018,8,21,10,30,438.0,323.0,2.1,24.1,686.0,769.72,571.86
2018,8,21,10,45,613.0,255.5,2.15,24.55,778.5,872.84,643.58
2018,8,21,11,0,788.0,188.0,2.2,25.0,871.0,970.81,706.66
2018,8,21,11,15,792.5,188.5,2.3,25.3,885.0,977.67,709.76
2018,8,21,11,30,797.0,189.0,2.4,25.6,899.0,981.44,711.91
2018,8,21,11,45,795.0,191.5,2.5,25.9,904.5,977.83,709.41
2018,8,21,12,0,793.0,194.0,2.6,26.2,910.0,971.14,705.06
2018,8,21,12,15,785.5,198.0,2.7,26.3,906.5,957.72,696.98
2018,8,21,12,30,778.0,202.0,2.8,26.4,903.0,941.49,687.14
2018,8,21,12,45,765.0,207.5,2.85,26.5,891.0,922.09,674.87
2018,8,21,13,0,752.0,213.0,2.9,26.6,879.0,897.13,658.95
2018,8,21,13,15,746.0,212.0,3.0,26.55,862.0,869.67,642.06
2018,8,21,13,30,740.0,211.0,3.1,26.5,845.0,840.03,623.58
2018,8,21,13,45,731.0,209.0,3.15,26.45,820.5,804.97,600.76
2018,8,21,14,0,722.0,207.0,3.2,26.4,796.0,768.27,575.97
2018,8,21,14,15,710.0,204.0,3.25,26.2,765.0,726.96,547.84
2018,8,21,14,30,698.0,201.0,3.3,26.0,734.0,684.67,518.46
2018,8,21,14,45,682.5,197.5,3.35,25.75,697.5,638.85,485.96
2018,8,21,15,0,667.0,194.0,3.4,25.5,661.0,592.82,452.53
2018,8,21,15,15,649.0,187.5,3.4,25.5,619.0,542.59,414.68
2018,8,21,15,30,631.0,181.0,3.4,25.5,577.0,492.91,376.36
2018,8,21,15,45,604.5,174.5,3.4,24.65,530.0,440.12,335.94
2018,8,21,16,0,578.0,168.0,3.4,23.8,483.0,388.54,295.27
2018,8,21,16,15,543.0,160.0,3.35,23.15,433.5,335.28,252.15
2018,8,21,16,30,508.0,152.0,3.3,22.5,384.0,285.29,210.91
2018,8,21,16,45,467.0,140.0,3.3,21.85,333.0,233.81,168.51
2018,8,21,17,0,426.0,128.0,3.3,21.2,282.0,186.76,130.14
2018,8,21,17,15,376.5,112.5,3.2,20.45,232.5,140.2,94.1
2018,8,21,17,30,327.0,97.0,3.1,19.7,183.0,99.36,65.53
2018,8,21,17,45,266.5,78.0,3.0,18.95,137.5,64.74,46.32
2018,8,21,18,0,206.0,59.0,2.9,18.2,92.0,47.43,35.35
2018,8,21,18,15,141.0,39.0,2.75,17.8,58.0,32.06,21.04
2018,8,21,18,30,76.0,19.0,2.6,17.4,24.0,16.1,0.0
2018,8,21,18,45,38.0,9.5,2.45,16.95,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.05,14.2,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.7,3.0,2.95,0.0
2018,8,22,5,45,20.0,10.5,1.3,15.25,12.0,13.85,0.0
2018,8,22,6,0,29.0,18.0,1.4,15.8,21.0,26.43,13.1
2018,8,22,6,15,53.0,34.0,1.45,16.25,43.0,52.33,36.07
2018,8,22,6,30,77.0,50.0,1.5,16.7,65.0,80.53,60.35
2018,8,22,6,45,44.0,63.5,1.5,17.15,72.5,81.85,62.81
2018,8,22,7,0,11.0,77.0,1.5,17.6,80.0,80.53,62.1
2018,8,22,7,15,5.5,90.0,1.5,18.1,91.5,91.11,70.78
2018,8,22,7,30,0.0,103.0,1.5,18.6,103.0,101.15,78.68
2018,8,22,7,45,0.5,121.5,1.5,19.1,121.5,119.94,93.62
2018,8,22,8,0,1.0,140.0,1.5,19.6,140.0,138.77,108.31
2018,8,22,8,15,6.0,163.0,1.5,20.25,166.0,165.41,129.04
2018,8,22,8,30,11.0,186.0,1.5,20.9,192.0,192.45,149.71
2018,8,22,8,45,15.0,205.0,1.5,21.5,214.0,214.93,166.48
2018,8,22,9,0,19.0,224.0,1.5,22.1,236.0,237.65,183.21
2018,8,22,9,15,45.5,264.0,1.55,22.75,296.0,309.19,237.42
2018,8,22,9,30,72.0,304.0,1.6,23.4,356.0,375.45,286.09
2018,8,22,9,45,256.5,295.5,1.7,24.0,493.0,548.67,416.08
2018,8,22,10,0,441.0,287.0,1.8,24.6,630.0,721.46,538.54
2018,8,22,10,15,618.5,229.0,1.85,25.15,730.0,835.63,617.3
2018,8,22,10,30,796.0,171.0,1.9,25.7,830.0,946.71,687.85
2018,8,22,10,45,806.5,170.5,1.95,26.25,853.0,964.43,696.34
2018,8,22,11,0,817.0,170.0,2.0,26.8,876.0,979.24,704.01
2018,8,22,11,15,823.5,169.0,2.1,27.15,891.0,986.6,708.17
2018,8,22,11,30,830.0,168.0,2.2,27.5,906.0,990.78,710.48
2018,8,22,11,45,835.5,166.0,2.25,27.9,913.5,989.74,708.92
2018,8,22,12,0,841.0,164.0,2.3,28.3,921.0,985.44,705.45
2018,8,22,12,15,839.5,165.0,2.4,28.45,919.5,974.31,698.96
2018,8,22,12,30,838.0,166.0,2.5,28.6,918.0,960.07,690.57
2018,8,22,12,45,833.5,166.5,2.55,28.75,908.5,939.55,677.74
2018,8,22,13,0,829.0,167.0,2.6,28.9,899.0,916.24,663.15
2018,8,22,13,15,827.0,164.0,2.7,28.9,882.5,888.94,646.72
2018,8,22,13,30,825.0,161.0,2.8,28.9,866.0,859.02,628.43
2018,8,22,13,45,821.0,158.0,2.9,28.85,842.5,824.98,607.34
2018,8,22,14,0,817.0,155.0,3.0,28.8,819.0,788.72,584.51
2018,8,22,14,15,809.0,151.5,3.1,28.55,788.0,746.96,558.05
2018,8,22,14,30,801.0,148.0,3.2,28.3,757.0,703.63,528.85
2018,8,22,14,45,790.5,143.5,3.25,28.05,720.0,656.33,495.65
2018,8,22,15,0,780.0,139.0,3.3,27.8,683.0,608.11,460.89
2018,8,22,15,15,763.5,135.5,3.3,27.8,640.5,555.4,421.29
2018,8,22,15,30,747.0,132.0,3.3,27.8,598.0,503.87,381.52
2018,8,22,15,45,728.0,126.5,3.4,26.85,551.5,449.71,340.16
2018,8,22,16,0,709.0,121.0,3.5,25.9,505.0,396.44,297.95
2018,8,22,16,15,683.5,115.0,3.45,25.2,455.5,341.6,252.81
2018,8,22,16,30,658.0,109.0,3.4,24.5,406.0,288.87,208.35
2018,8,22,16,45,621.5,101.5,3.4,23.75,354.5,234.53,162.62
2018,8,22,17,0,585.0,94.0,3.4,23.0,303.0,184.04,120.6
2018,8,22,17,15,534.0,85.0,3.3,22.05,252.0,134.49,82.28
2018,8,22,17,30,483.0,76.0,3.2,21.1,201.0,90.9,53.27
2018,8,22,17,45,412.0,64.0,3.15,20.15,153.5,49.87,37.69
2018,8,22,18,0,341.0,52.0,3.1,19.2,106.0,39.23,28.11
2018,8,22,18,15,241.0,37.0,2.95,18.55,68.0,28.56,17.86
2018,8,22,18,30,141.0,22.0,2.8,17.9,30.0,17.31,0.0
2018,8,22,18,45,70.5,11.0,2.7,17.3,15.0,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,16.0,13.5,1.85,14.7,14.0,16.07,0.0
2018,8,23,6,0,12.0,23.0,2.1,15.4,24.0,26.06,13.0
2018,8,23,6,15,35.5,42.5,2.15,15.9,48.5,54.38,38.14
2018,8,23,6,30,59.0,62.0,2.2,16.4,73.0,88.53,67.26
2018,8,23,6,45,45.5,83.5,2.25,16.9,93.5,105.19,82.22
2018,8,23,7,0,32.0,105.0,2.3,17.4,114.0,123.91,98.16
2018,8,23,7,15,34.5,124.5,2.3,17.9,136.0,146.8,116.99
2018,8,23,7,30,37.0,144.0,2.3,18.4,158.0,169.88,135.52
2018,8,23,7,45,50.0,168.5,2.25,18.9,190.5,205.0,163.5
2018,8,23,8,0,63.0,193.0,2.2,19.4,223.0,241.19,191.76
2018,8,23,8,15,88.0,219.5,2.2,19.9,266.5,288.82,228.75
2018,8,23,8,30,113.0,246.0,2.2,20.4,310.0,345.78,272.08
2018,8,23,8,45,121.5,268.0,2.2,20.95,342.0,379.55,296.45
2018,8,23,9,0,130.0,290.0,2.2,21.5,374.0,413.52,320.63
2018,8,23,9,15,189.0,305.5,2.25,21.95,436.0,482.62,372.18
2018,8,23,9,30,248.0,321.0,2.3,22.4,498.0,563.41,430.7
2018,8,23,9,45,399.0,290.5,2.35,22.9,592.5,678.38,514.93
2018,8,23,10,0,550.0,260.0,2.4,23.4,687.0,791.8,595.17
2018,8,23,10,15,629.5,239.0,2.45,23.75,745.0,855.62,638.34
2018,8,23,10,30,709.0,218.0,2.5,24.1,803.0,917.46,678.7
2018,8,23,10,45,714.5,221.5,2.55,24.45,824.5,933.35,687.37
2018,8,23,11,0,720.0,225.0,2.6,24.8,846.0,946.48,694.72
2018,8,23,11,15,723.0,227.5,2.65,25.05,860.0,953.3,698.32
2018,8,23,11,30,726.0,230.0,2.7,25.3,874.0,957.22,700.18
2018,8,23,11,45,726.0,231.5,2.8,25.6,879.5,954.28,697.96
2018,8,23,12,0,726.0,233.0,2.9,25.9,885.0,948.45,694.0
2018,8,23,12,15,721.5,235.5,2.95,25.95,882.5,936.52,686.43
2018,8,23,12,30,717.0,238.0,3.0,26.0,880.0,921.92,677.21
2018,8,23,12,45,708.5,240.5,3.05,26.1,869.5,901.09,663.79
2018,8,23,13,0,700.0,243.0,3.1,26.2,859.0,877.99,648.76
2018,8,23,13,15,695.5,240.5,3.2,26.1,842.5,851.33,631.89
2018,8,23,13,30,691.0,238.0,3.3,26.0,826.0,822.61,613.38
2018,8,23,13,45,683.5,234.0,3.35,25.9,802.0,788.07,590.35
2018,8,23,14,0,676.0,230.0,3.4,25.8,778.0,751.98,565.92
2018,8,23,14,15,665.5,225.5,3.45,25.5,747.5,711.83,538.6
2018,8,23,14,30,655.0,221.0,3.5,25.2,717.0,670.73,510.05
2018,8,23,14,45,641.0,214.5,3.5,24.95,680.0,624.72,477.07
2018,8,23,15,0,627.0,208.0,3.5,24.7,643.0,578.5,443.22
2018,8,23,15,15,608.0,201.5,3.5,24.7,601.5,529.55,406.1
2018,8,23,15,30,589.0,195.0,3.5,24.7,560.0,480.58,368.17
2018,8,23,15,45,565.5,187.0,3.55,23.8,515.0,429.77,329.23
2018,8,23,16,0,542.0,179.0,3.6,22.9,470.0,380.59,290.39
2018,8,23,16,15,511.0,168.5,3.55,22.2,421.5,328.43,248.04
2018,8,23,16,30,480.0,158.0,3.5,21.5,373.0,279.18,207.33
2018,8,23,16,45,441.0,144.5,3.5,20.85,323.0,228.54,165.55
2018,8,23,17,0,402.0,131.0,3.5,20.2,273.0,182.14,127.73
2018,8,23,17,15,353.0,114.5,3.45,19.5,224.0,136.37,92.46
2018,8,23,17,30,304.0,98.0,3.4,18.8,175.0,99.15,67.02
2018,8,23,17,45,244.5,78.0,3.3,18.1,130.5,62.18,48.68
2018,8,23,18,0,185.0,58.0,3.2,17.4,86.0,46.64,34.64
2018,8,23,18,15,124.0,37.5,3.15,17.0,53.0,30.85,19.61
2018,8,23,18,30,63.0,17.0,3.1,16.6,20.0,14.44,0.0
2018,8,23,18,45,31.5,8.5,3.05,16.25,10.0,8.36,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.65,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.15,14.35,9.5,9.77,0.0
2018,8,24,6,0,0.0,17.0,2.4,14.7,17.0,16.4,6.09
2018,8,24,6,15,0.0,32.0,2.4,15.1,32.0,30.91,19.83
2018,8,24,6,30,0.0,47.0,2.4,15.5,47.0,45.9,32.93
2018,8,24,6,45,0.0,66.5,2.4,15.9,66.5,65.61,49.82
2018,8,24,7,0,0.0,86.0,2.4,16.3,86.0,85.23,66.37
2018,8,24,7,15,0.5,103.0,2.35,16.85,103.0,102.39,80.5
2018,8,24,7,30,1.0,120.0,2.3,17.4,120.0,119.58,94.36
2018,8,24,7,45,10.5,145.5,2.25,17.95,150.5,151.17,119.87
2018,8,24,8,0,20.0,171.0,2.2,18.5,181.0,183.6,145.59
2018,8,24,8,15,53.5,205.0,2.15,19.1,234.5,249.09,197.59
2018,8,24,8,30,87.0,239.0,2.1,19.7,288.0,311.63,245.93
2018,8,24,8,45,202.5,250.5,2.1,20.25,377.0,422.36,332.15
2018,8,24,9,0,318.0,262.0,2.1,20.8,466.0,541.88,421.52
2018,8,24,9,15,508.0,223.5,2.1,21.4,574.5,676.7,520.87
2018,8,24,9,30,698.0,185.0,2.1,22.0,683.0,817.12,618.96
2018,8,24,9,45,698.5,197.0,2.1,22.6,716.5,847.8,635.84
2018,8,24,10,0,699.0,209.0,2.1,23.2,750.0,875.88,651.82
2018,8,24,10,15,710.5,211.5,2.15,23.65,779.0,901.48,666.91
2018,8,24,10,30,722.0,214.0,2.2,24.1,808.0,924.7,680.41
2018,8,24,10,45,731.5,215.0,2.25,24.6,830.5,941.89,689.84
2018,8,24,11,0,741.0,216.0,2.3,25.1,853.0,956.36,697.59
2018,8,24,11,15,746.0,217.5,2.35,25.45,868.0,964.14,701.52
2018,8,24,11,30,751.0,219.0,2.4,25.8,883.0,968.95,703.69
2018,8,24,11,45,754.5,218.5,2.5,26.15,889.5,967.22,702.24
2018,8,24,12,0,758.0,218.0,2.6,26.5,896.0,962.49,698.99
2018,8,24,12,15,753.0,220.5,2.65,26.65,893.5,949.79,690.79
2018,8,24,12,30,748.0,223.0,2.7,26.8,891.0,934.32,680.92
2018,8,24,12,45,739.0,226.0,2.8,26.95,880.0,913.04,667.68
2018,8,24,13,0,730.0,229.0,2.9,27.1,869.0,889.4,652.88
2018,8,24,13,15,725.5,226.5,3.0,27.05,852.5,862.01,636.02
2018,8,24,13,30,721.0,224.0,3.1,27.0,836.0,832.45,617.31
2018,8,24,13,45,714.0,220.0,3.15,26.95,811.5,797.39,594.05
2018,8,24,14,0,707.0,216.0,3.2,26.9,787.0,760.64,569.28
2018,8,24,14,15,696.0,212.0,3.25,26.65,756.0,719.47,541.38
2018,8,24,14,30,685.0,208.0,3.3,26.4,725.0,677.3,512.18
2018,8,24,14,45,670.5,202.0,3.35,26.15,687.0,630.17,478.77
2018,8,24,15,0,656.0,196.0,3.4,25.9,649.0,582.81,444.38
2018,8,24,15,15,636.5,190.5,3.4,25.9,607.0,533.16,406.86
2018,8,24,15,30,617.0,185.0,3.4,25.9,565.0,484.25,369.02
2018,8,24,15,45,594.0,176.5,3.35,25.1,519.0,431.21,328.23
2018,8,24,16,0,571.0,168.0,3.3,24.3,473.0,380.37,287.94
2018,8,24,16,15,541.0,158.0,3.25,23.7,424.0,327.55,245.03
2018,8,24,16,30,511.0,148.0,3.2,23.1,375.0,277.5,203.61
2018,8,24,16,45,472.0,136.0,3.15,22.5,325.0,226.61,161.61
2018,8,24,17,0,433.0,124.0,3.1,21.9,275.0,179.92,123.66
2018,8,24,17,15,384.0,108.0,3.0,21.1,225.5,133.0,87.86
2018,8,24,17,30,335.0,92.0,2.9,20.3,176.0,91.79,59.9
2018,8,24,17,45,273.0,73.5,2.8,19.5,131.0,54.87,42.04
2018,8,24,18,0,211.0,55.0,2.7,18.7,86.0,41.97,30.38
2018,8,24,18,15,141.0,35.5,2.6,18.1,53.0,29.29,17.9
2018,8,24,18,30,71.0,16.0,2.5,17.5,20.0,12.45,0.0
2018,8,24,18,45,35.5,8.0,2.45,16.9,10.0,7.86,0.0
2018,8,24,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.25,12.1,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.7,3.0,0.0,0.0
2018,8,25,5,45,86.5,16.5,1.6,13.3,23.0,31.14,0.0
2018,8,25,6,0,157.0,30.0,1.8,13.9,43.0,78.02,43.94
2018,8,25,6,15,226.5,47.5,1.85,14.5,81.0,126.49,91.69
2018,8,25,6,30,296.0,65.0,1.9,15.1,119.0,181.69,139.67
2018,8,25,6,45,237.5,82.5,2.0,15.65,135.0,188.77,149.67
2018,8,25,7,0,179.0,100.0,2.1,16.2,151.0,194.01,156.17
2018,8,25,7,15,179.5,121.0,2.05,16.9,181.0,226.26,183.14
2018,8,25,7,30,180.0,142.0,2.0,17.6,211.0,252.05,203.94
2018,8,25,7,45,176.5,165.0,2.0,18.25,240.5,283.0,228.08
2018,8,25,8,0,173.0,188.0,2.0,18.9,270.0,313.17,250.84
2018,8,25,8,15,192.5,212.5,1.95,19.65,313.0,360.0,286.13
2018,8,25,8,30,212.0,237.0,1.9,20.4,356.0,407.91,321.22
2018,8,25,8,45,430.0,204.0,1.85,21.2,471.0,561.91,438.63
2018,8,25,9,0,648.0,171.0,1.8,22.0,586.0,719.16,551.81
2018,8,25,9,15,680.5,175.0,1.8,22.65,636.0,771.22,584.41
2018,8,25,9,30,713.0,179.0,1.8,23.3,686.0,822.9,616.36
2018,8,25,9,45,687.5,202.5,1.75,24.0,711.5,843.13,626.01
2018,8,25,10,0,662.0,226.0,1.7,24.7,737.0,859.28,632.89
2018,8,25,10,15,675.0,229.0,1.75,25.3,766.5,886.07,648.71
2018,8,25,10,30,688.0,232.0,1.8,25.9,796.0,910.64,662.58
2018,8,25,10,45,699.5,232.0,1.8,26.55,819.0,928.25,671.24
2018,8,25,11,0,711.0,232.0,1.8,27.2,842.0,943.26,678.31
2018,8,25,11,15,719.0,232.0,1.9,27.6,857.5,952.15,683.4
2018,8,25,11,30,727.0,232.0,2.0,28.0,873.0,958.18,686.8
2018,8,25,11,45,733.5,230.0,2.05,28.45,880.5,957.76,685.54
2018,8,25,12,0,740.0,228.0,2.1,28.9,888.0,954.37,682.56
2018,8,25,12,15,751.0,221.0,2.25,29.1,890.0,947.13,678.93
2018,8,25,12,30,762.0,214.0,2.4,29.3,892.0,936.8,673.35
2018,8,25,12,45,775.0,203.5,2.5,29.55,887.0,921.6,664.07
2018,8,25,13,0,788.0,193.0,2.6,29.8,882.0,900.87,651.24
2018,8,25,13,15,786.5,190.0,2.7,29.75,866.0,874.7,635.61
2018,8,25,13,30,785.0,187.0,2.8,29.7,850.0,846.01,618.22
2018,8,25,13,45,782.0,182.0,2.95,29.65,826.5,811.76,597.23
2018,8,25,14,0,779.0,177.0,3.1,29.6,803.0,775.9,574.86
2018,8,25,14,15,769.0,172.5,3.2,29.25,770.5,732.44,546.31
2018,8,25,14,30,759.0,168.0,3.3,28.9,738.0,687.71,516.06
2018,8,25,14,45,715.0,172.0,3.35,28.5,687.5,628.22,473.98
2018,8,25,15,0,671.0,176.0,3.4,28.1,637.0,570.89,432.49
2018,8,25,15,15,686.0,162.5,3.4,28.1,607.5,531.96,403.17
2018,8,25,15,30,701.0,149.0,3.4,28.1,578.0,490.35,370.77
2018,8,25,15,45,675.5,141.0,3.45,26.75,527.5,433.16,327.61
2018,8,25,16,0,650.0,133.0,3.5,25.4,477.0,377.71,284.21
2018,8,25,16,15,631.0,126.0,3.5,24.5,432.5,327.37,242.72
2018,8,25,16,30,612.0,119.0,3.5,23.6,388.0,278.54,201.41
2018,8,25,16,45,574.0,109.5,3.45,22.75,336.5,224.83,156.46
2018,8,25,17,0,536.0,100.0,3.4,21.9,285.0,175.24,115.64
2018,8,25,17,15,482.5,90.0,3.3,21.1,235.0,127.12,79.07
2018,8,25,17,30,429.0,80.0,3.2,20.3,185.0,85.42,52.24
2018,8,25,17,45,356.5,65.5,3.15,19.5,138.5,48.66,36.63
2018,8,25,18,0,284.0,51.0,3.1,18.7,92.0,38.88,27.65
2018,8,25,18,15,189.0,34.5,3.0,18.1,57.0,26.87,15.55
2018,8,25,18,30,94.0,18.0,2.9,17.5,22.0,14.21,0.0
2018,8,25,18,45,47.0,9.0,2.85,16.95,11.0,8.85,0.0
2018,8,25,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.6,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,70.0,9.5,2.15,13.5,14.5,21.32,0.0
2018,8,26,6,0,123.0,17.0,2.4,14.1,27.0,52.98,26.5
2018,8,26,6,15,244.5,31.5,2.45,14.65,69.5,114.36,81.29
2018,8,26,6,30,366.0,46.0,2.5,15.2,112.0,185.26,141.42
2018,8,26,6,45,192.5,45.5,2.5,15.75,81.0,133.14,104.48
2018,8,26,7,0,19.0,45.0,2.5,16.3,50.0,52.68,39.02
2018,8,26,7,15,9.5,51.5,2.45,16.9,54.0,54.48,40.56
2018,8,26,7,30,0.0,58.0,2.4,17.5,58.0,56.04,41.6
2018,8,26,7,45,10.0,81.5,2.35,18.1,86.0,84.89,65.56
2018,8,26,8,0,20.0,105.0,2.3,18.7,114.0,118.36,92.91
2018,8,26,8,15,83.0,169.5,2.25,19.4,215.0,230.56,184.06
2018,8,26,8,30,146.0,234.0,2.2,20.1,316.0,356.6,282.1
2018,8,26,8,45,434.5,185.5,2.15,20.75,457.5,544.85,428.99
2018,8,26,9,0,723.0,137.0,2.1,21.4,599.0,741.49,571.83
2018,8,26,9,15,798.5,121.5,2.1,22.15,662.5,807.41,612.87
2018,8,26,9,30,874.0,106.0,2.1,22.9,726.0,872.95,653.66
2018,8,26,9,45,890.0,105.5,2.1,23.6,764.0,908.31,673.52
2018,8,26,10,0,906.0,105.0,2.1,24.3,802.0,941.34,691.88
2018,8,26,10,15,914.0,106.0,2.15,24.9,831.5,965.99,705.42
2018,8,26,10,30,922.0,107.0,2.2,25.5,861.0,987.56,717.03
2018,8,26,10,45,928.5,107.0,2.3,26.1,883.5,1003.41,725.55
2018,8,26,11,0,935.0,107.0,2.4,26.7,906.0,1015.89,732.02
2018,8,26,11,15,938.5,107.5,2.5,27.1,921.0,1022.53,735.47
2018,8,26,11,30,942.0,108.0,2.6,27.5,936.0,1025.62,736.8
2018,8,26,11,45,944.5,108.0,2.7,27.85,943.0,1023.63,735.18
2018,8,26,12,0,947.0,108.0,2.8,28.2,950.0,1018.06,731.41
2018,8,26,12,15,943.0,109.5,2.9,28.35,947.0,1004.32,723.11
2018,8,26,12,30,939.0,111.0,3.0,28.5,944.0,987.2,712.73
2018,8,26,12,45,931.5,114.0,3.1,28.65,933.0,965.14,699.18
2018,8,26,13,0,924.0,117.0,3.2,28.8,922.0,940.04,683.64
2018,8,26,13,15,920.0,116.0,3.3,28.7,904.0,911.1,666.18
2018,8,26,13,30,916.0,115.0,3.4,28.6,886.0,879.31,646.7
2018,8,26,13,45,909.0,113.5,3.5,28.55,860.0,841.93,623.14
2018,8,26,14,0,902.0,112.0,3.6,28.5,834.0,802.24,597.74
2018,8,26,14,15,893.5,110.5,3.65,28.2,802.0,759.33,570.17
2018,8,26,14,30,885.0,109.0,3.7,27.9,770.0,714.61,540.92
2018,8,26,14,45,873.5,107.0,3.75,27.6,732.0,665.9,506.24
2018,8,26,15,0,862.0,105.0,3.8,27.3,694.0,616.1,469.77
2018,8,26,15,15,847.0,102.5,3.8,27.3,650.0,561.88,428.38
2018,8,26,15,30,832.0,100.0,3.8,27.3,606.0,508.25,386.25
2018,8,26,15,45,812.0,96.0,3.85,26.2,557.5,451.04,341.81
2018,8,26,16,0,792.0,92.0,3.9,25.1,509.0,394.69,296.33
2018,8,26,16,15,763.5,89.0,3.85,24.35,457.5,337.57,248.42
2018,8,26,16,30,735.0,86.0,3.8,23.6,406.0,280.47,199.58
2018,8,26,16,45,696.0,80.5,3.75,22.8,352.5,223.41,150.9
2018,8,26,17,0,657.0,75.0,3.7,22.0,299.0,170.4,106.62
2018,8,26,17,15,603.0,68.5,3.6,21.05,246.5,119.18,67.74
2018,8,26,17,30,549.0,62.0,3.5,20.1,194.0,74.2,40.15
2018,8,26,17,45,468.0,53.0,3.35,19.15,146.0,38.7,28.02
2018,8,26,18,0,387.0,44.0,3.2,18.2,98.0,33.95,23.42
2018,8,26,18,15,262.5,30.5,3.15,17.6,60.5,24.31,13.08
2018,8,26,18,30,138.0,17.0,3.1,17.0,23.0,16.71,0.0
2018,8,26,18,45,69.0,8.5,3.0,16.4,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.5,14.75,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.6,15.0,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.75,15.3,24.0,34.78,0.0
2018,8,27,6,0,217.0,29.0,2.9,15.6,46.0,89.29,45.48
2018,8,27,6,15,321.0,40.5,2.9,16.0,86.5,145.24,103.21
2018,8,27,6,30,425.0,52.0,2.9,16.4,127.0,211.14,160.41
2018,8,27,6,45,493.5,60.0,2.95,16.85,175.5,270.5,212.89
2018,8,27,7,0,562.0,68.0,3.0,17.3,224.0,336.51,269.86
2018,8,27,7,15,610.0,74.0,2.95,17.85,275.5,396.39,320.35
2018,8,27,7,30,658.0,80.0,2.9,18.4,327.0,460.0,372.03
2018,8,27,7,45,692.5,84.0,2.85,19.0,378.0,516.64,416.47
2018,8,27,8,0,727.0,88.0,2.8,19.6,429.0,573.15,459.3
2018,8,27,8,15,750.5,91.5,2.75,20.15,477.5,624.7,496.95
2018,8,27,8,30,774.0,95.0,2.7,20.7,526.0,676.19,532.19
2018,8,27,8,45,792.0,98.5,2.65,21.3,571.5,723.1,562.72
2018,8,27,9,0,810.0,102.0,2.6,21.9,617.0,768.93,591.82
2018,8,27,9,15,811.5,110.5,2.65,22.35,655.0,805.23,614.68
2018,8,27,9,30,813.0,119.0,2.7,22.8,693.0,838.87,635.54
2018,8,27,9,45,808.0,129.0,2.7,23.3,724.0,865.6,651.03
2018,8,27,10,0,803.0,139.0,2.7,23.8,755.0,889.11,664.3
2018,8,27,10,15,812.5,140.5,2.75,24.2,783.5,913.67,678.9
2018,8,27,10,30,822.0,142.0,2.8,24.6,812.0,935.49,691.64
2018,8,27,10,45,829.0,143.0,2.85,24.95,834.0,951.51,700.71
2018,8,27,11,0,836.0,144.0,2.9,25.3,856.0,964.45,707.89
2018,8,27,11,15,840.0,144.5,2.95,25.6,870.0,970.81,710.99
2018,8,27,11,30,844.0,145.0,3.0,25.9,884.0,973.92,712.14
2018,8,27,11,45,846.5,144.5,3.1,26.15,890.5,965.73,706.55
2018,8,27,12,0,849.0,144.0,3.2,26.4,897.0,960.08,702.82
2018,8,27,12,15,842.5,147.5,3.25,26.55,893.5,951.77,697.32
2018,8,27,12,30,836.0,151.0,3.3,26.7,890.0,935.21,686.49
2018,8,27,12,45,825.0,155.0,3.35,26.8,878.0,912.19,671.6
2018,8,27,13,0,814.0,159.0,3.4,26.9,866.0,886.6,655.04
2018,8,27,13,15,809.0,157.5,3.5,26.85,848.0,858.28,637.27
2018,8,27,13,30,804.0,156.0,3.6,26.8,830.0,827.55,617.73
2018,8,27,13,45,796.5,154.0,3.65,26.7,805.5,792.06,594.64
2018,8,27,14,0,789.0,152.0,3.7,26.6,781.0,754.64,570.02
2018,8,27,14,15,779.5,148.5,3.75,26.35,749.5,712.57,541.83
2018,8,27,14,30,770.0,145.0,3.8,26.1,718.0,669.13,511.16
2018,8,27,14,45,758.5,141.5,3.8,25.85,681.5,623.27,477.82
2018,8,27,15,0,747.0,138.0,3.8,25.6,645.0,575.57,442.33
2018,8,27,15,15,729.5,133.5,3.8,25.6,602.5,523.89,402.53
2018,8,27,15,30,712.0,129.0,3.8,25.6,560.0,472.53,361.97
2018,8,27,15,45,692.0,123.0,3.75,24.7,514.0,419.23,319.99
2018,8,27,16,0,672.0,117.0,3.7,23.8,468.0,367.02,277.5
2018,8,27,16,15,647.0,109.5,3.65,23.25,419.5,313.11,232.25
2018,8,27,16,30,622.0,102.0,3.6,22.7,371.0,261.35,187.92
2018,8,27,16,45,588.0,94.0,3.55,22.1,321.5,209.52,143.77
2018,8,27,17,0,554.0,86.0,3.5,21.5,272.0,161.32,103.64
2018,8,27,17,15,502.5,76.0,3.35,20.8,222.5,113.31,67.35
2018,8,27,17,30,451.0,66.0,3.2,20.1,173.0,71.31,41.26
2018,8,27,17,45,378.5,55.0,3.1,19.35,129.0,40.87,29.83
2018,8,27,18,0,306.0,44.0,3.0,18.6,85.0,33.46,22.88
2018,8,27,18,15,201.5,29.5,2.9,18.15,52.0,22.94,11.37
2018,8,27,18,30,97.0,15.0,2.8,17.7,19.0,14.74,0.0
2018,8,27,18,45,48.5,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.15,15.3,4.0,4.1,0.0
2018,8,28,6,0,1.0,8.0,2.4,15.6,8.0,7.93,0.0
2018,8,28,6,15,0.5,15.0,2.45,15.95,15.0,14.6,6.25
2018,8,28,6,30,0.0,22.0,2.5,16.3,22.0,21.22,12.13
2018,8,28,6,45,0.0,31.0,2.55,16.65,31.0,29.92,19.65
2018,8,28,7,0,0.0,40.0,2.6,17.0,40.0,38.62,27.08
2018,8,28,7,15,0.0,51.0,2.6,17.4,51.0,49.27,36.01
2018,8,28,7,30,0.0,62.0,2.6,17.8,62.0,59.92,44.81
2018,8,28,7,45,0.0,76.5,2.65,18.25,76.5,73.97,56.27
2018,8,28,8,0,0.0,91.0,2.7,18.7,91.0,88.3,67.78
2018,8,28,8,15,0.5,116.5,2.7,19.25,117.0,114.15,88.49
2018,8,28,8,30,1.0,142.0,2.7,19.8,143.0,140.13,108.95
2018,8,28,8,45,13.0,181.5,2.7,20.35,190.0,189.36,147.94
2018,8,28,9,0,25.0,221.0,2.7,20.9,237.0,246.5,192.24
2018,8,28,9,15,44.0,260.0,2.75,21.35,290.0,304.1,236.3
2018,8,28,9,30,63.0,299.0,2.8,21.8,343.0,362.72,280.24
2018,8,28,9,45,171.5,310.5,2.85,22.25,439.5,480.09,370.12
2018,8,28,10,0,280.0,322.0,2.9,22.7,536.0,602.27,460.18
2018,8,28,10,15,543.5,231.0,2.95,23.05,666.0,764.17,581.05
2018,8,28,10,30,807.0,140.0,3.0,23.4,796.0,918.12,686.13
2018,8,28,10,45,849.0,124.5,3.05,23.7,831.0,943.79,700.8
2018,8,28,11,0,891.0,109.0,3.1,24.0,866.0,973.03,718.92
2018,8,28,11,15,895.5,109.0,3.15,24.25,880.5,979.8,722.29
2018,8,28,11,30,900.0,109.0,3.2,24.5,895.0,983.17,723.74
2018,8,28,11,45,902.5,109.0,3.2,24.7,902.0,981.18,721.57
2018,8,28,12,0,905.0,109.0,3.2,24.9,909.0,975.76,717.31
2018,8,28,12,15,906.5,108.0,3.25,25.0,908.0,964.94,710.28
2018,8,28,12,30,908.0,107.0,3.3,25.1,907.0,950.74,701.16
2018,8,28,12,45,907.5,106.0,3.35,25.2,898.0,931.41,688.7
2018,8,28,13,0,907.0,105.0,3.4,25.3,889.0,908.9,674.18
2018,8,28,13,15,905.5,103.5,3.4,25.3,873.0,881.94,656.63
2018,8,28,13,30,904.0,102.0,3.4,25.3,857.0,852.05,637.09
2018,8,28,13,45,900.0,100.0,3.4,25.25,833.0,816.88,613.98
2018,8,28,14,0,896.0,98.0,3.4,25.2,809.0,779.21,589.03
2018,8,28,14,15,890.0,96.0,3.4,25.05,778.5,737.79,561.45
2018,8,28,14,30,884.0,94.0,3.4,24.9,748.0,694.38,532.18
2018,8,28,14,45,875.0,91.0,3.4,24.7,710.5,646.32,497.3
2018,8,28,15,0,866.0,88.0,3.4,24.5,673.0,596.96,460.31
2018,8,28,15,15,852.0,85.5,3.4,24.5,630.0,544.31,419.45
2018,8,28,15,30,838.0,83.0,3.4,24.5,587.0,491.32,377.15
2018,8,28,15,45,821.0,80.5,3.35,23.9,540.5,434.92,331.76
2018,8,28,16,0,804.0,78.0,3.3,23.3,494.0,380.74,286.55
2018,8,28,16,15,781.5,74.5,3.2,22.8,444.5,324.59,238.45
2018,8,28,16,30,759.0,71.0,3.1,22.3,395.0,270.09,190.76
2018,8,28,16,45,725.0,66.5,3.05,21.8,343.0,214.1,142.24
2018,8,28,17,0,691.0,62.0,3.0,21.3,291.0,161.59,98.01
2018,8,28,17,15,640.0,56.5,2.9,20.65,239.5,110.19,59.38
2018,8,28,17,30,589.0,51.0,2.8,20.0,188.0,61.9,30.67
2018,8,28,17,45,508.0,43.5,2.7,19.3,140.0,30.79,21.08
2018,8,28,18,0,427.0,36.0,2.6,18.6,92.0,26.93,17.25
2018,8,28,18,15,282.5,25.5,2.45,18.1,55.5,19.94,8.41
2018,8,28,18,30,138.0,15.0,2.3,17.6,19.0,14.74,0.0
2018,8,28,18,45,69.0,7.5,2.2,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.25,13.9,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,127.0,14.5,1.55,15.1,23.0,35.54,0.0
2018,8,29,6,0,240.0,27.0,1.7,15.7,44.0,90.5,39.64
2018,8,29,6,15,347.5,37.5,1.8,16.3,85.0,148.89,104.41
2018,8,29,6,30,455.0,48.0,1.9,16.9,126.0,216.02,162.61
2018,8,29,6,45,522.0,55.5,1.95,17.45,175.0,275.61,215.11
2018,8,29,7,0,589.0,63.0,2.0,18.0,224.0,341.69,271.73
2018,8,29,7,15,635.5,69.5,2.0,18.5,276.5,402.63,322.69
2018,8,29,7,30,682.0,76.0,2.0,19.0,329.0,467.14,374.59
2018,8,29,7,45,714.5,80.5,1.95,19.45,380.5,524.23,418.85
2018,8,29,8,0,747.0,85.0,1.9,19.9,432.0,581.04,461.33
2018,8,29,8,15,773.0,88.0,1.95,20.5,482.0,634.52,500.09
2018,8,29,8,30,799.0,91.0,2.0,21.1,532.0,688.08,536.35
2018,8,29,8,45,819.0,93.0,2.05,21.65,578.5,735.7,567.4
2018,8,29,9,0,839.0,95.0,2.1,22.2,625.0,782.3,597.21
2018,8,29,9,15,855.0,96.5,2.15,22.75,667.0,819.01,619.74
