Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,30,871.0,98.0,2.2,23.3,709.0,858.42,643.91
2018,8,29,9,45,884.0,98.5,2.25,23.8,745.5,892.0,663.99
2018,8,29,10,0,897.0,99.0,2.3,24.3,782.0,923.11,682.32
2018,8,29,10,15,905.5,99.0,2.4,24.7,811.0,946.82,696.45
2018,8,29,10,30,914.0,99.0,2.5,25.1,840.0,967.5,708.67
2018,8,29,10,45,921.5,99.0,2.6,25.5,863.0,984.05,718.26
2018,8,29,11,0,929.0,99.0,2.7,25.9,886.0,997.26,725.79
2018,8,29,11,15,933.0,99.0,2.8,26.1,900.5,1003.67,729.62
2018,8,29,11,30,937.0,99.0,2.9,26.3,915.0,1006.53,731.32
2018,8,29,11,45,939.0,99.0,3.0,26.55,921.5,1003.91,729.46
2018,8,29,12,0,941.0,99.0,3.1,26.8,928.0,997.71,725.42
2018,8,29,12,15,938.5,100.5,3.15,26.9,926.0,985.3,717.49
2018,8,29,12,30,936.0,102.0,3.2,27.0,924.0,969.47,707.47
2018,8,29,12,45,931.0,104.0,3.3,27.1,914.0,948.56,694.54
2018,8,29,13,0,926.0,106.0,3.4,27.2,904.0,924.54,679.55
2018,8,29,13,15,922.5,104.5,3.45,27.15,886.0,895.28,661.12
2018,8,29,13,30,919.0,103.0,3.5,27.1,868.0,863.16,640.69
2018,8,29,13,45,913.5,102.0,3.55,27.1,843.5,827.22,617.41
2018,8,29,14,0,908.0,101.0,3.6,27.1,819.0,788.84,592.27
2018,8,29,14,15,901.5,99.0,3.65,26.9,787.5,746.5,564.58
2018,8,29,14,30,895.0,97.0,3.7,26.7,756.0,702.19,535.14
2018,8,29,14,45,884.0,95.0,3.75,26.55,717.5,653.26,499.59
2018,8,29,15,0,873.0,93.0,3.8,26.4,679.0,603.19,462.23
2018,8,29,15,15,858.0,91.0,3.8,26.4,635.5,550.07,421.13
2018,8,29,15,30,843.0,89.0,3.8,26.4,592.0,495.04,377.49
2018,8,29,15,45,809.5,85.5,3.75,25.7,536.5,431.91,327.46
2018,8,29,16,0,776.0,82.0,3.7,25.0,481.0,371.09,277.74
2018,8,29,16,15,757.0,78.5,3.65,24.5,434.0,317.6,231.95
2018,8,29,16,30,738.0,75.0,3.6,24.0,387.0,265.42,186.32
2018,8,29,16,45,687.0,72.5,3.6,23.5,332.5,206.66,136.62
2018,8,29,17,0,636.0,70.0,3.6,23.0,278.0,155.31,94.57
2018,8,29,17,15,567.0,64.0,3.4,22.35,224.5,104.8,57.83
2018,8,29,17,30,498.0,58.0,3.2,21.7,171.0,62.28,33.95
2018,8,29,17,45,440.5,48.5,3.0,21.05,129.0,35.52,24.93
2018,8,29,18,0,383.0,39.0,2.8,20.4,87.0,30.1,19.66
2018,8,29,18,15,249.5,26.5,2.6,19.85,52.0,21.25,8.14
2018,8,29,18,30,116.0,14.0,2.4,19.3,17.0,13.76,0.0
2018,8,29,18,45,58.0,7.0,2.25,18.8,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,1.25,16.75,5.0,5.58,0.0
2018,8,30,6,0,4.0,9.0,1.4,17.1,9.0,9.63,0.0
2018,8,30,6,15,2.0,16.5,1.5,17.5,16.5,16.47,7.58
2018,8,30,6,30,0.0,24.0,1.6,17.9,24.0,23.16,13.61
2018,8,30,6,45,0.0,35.0,1.65,18.3,35.0,33.79,22.73
2018,8,30,7,0,0.0,46.0,1.7,18.7,46.0,44.43,31.75
2018,8,30,7,15,0.0,60.0,1.65,19.0,60.0,57.98,43.05
2018,8,30,7,30,0.0,74.0,1.6,19.3,74.0,71.67,54.28
2018,8,30,7,45,0.0,90.5,1.55,19.55,90.5,88.09,67.58
2018,8,30,8,0,0.0,107.0,1.5,19.8,107.0,104.53,80.68
2018,8,30,8,15,1.0,130.5,1.45,20.2,131.0,128.82,99.88
2018,8,30,8,30,2.0,154.0,1.4,20.6,155.0,153.22,118.83
2018,8,30,8,45,3.5,169.5,1.4,21.0,171.5,169.86,131.4
2018,8,30,9,0,5.0,185.0,1.4,21.4,188.0,186.6,143.93
2018,8,30,9,15,16.5,221.0,1.4,21.95,232.5,232.78,179.3
2018,8,30,9,30,28.0,257.0,1.4,22.5,277.0,287.53,220.28
2018,8,30,9,45,33.0,275.5,1.45,23.05,300.0,311.51,237.3
2018,8,30,10,0,38.0,294.0,1.5,23.6,323.0,335.54,254.32
2018,8,30,10,15,137.0,320.5,1.6,24.0,430.5,463.44,350.39
2018,8,30,10,30,236.0,347.0,1.7,24.4,538.0,594.08,444.11
2018,8,30,10,45,366.5,326.5,1.8,24.85,632.0,696.75,517.2
2018,8,30,11,0,497.0,306.0,1.9,25.3,726.0,808.97,594.46
2018,8,30,11,15,584.5,269.0,2.05,25.6,770.5,855.85,627.32
2018,8,30,11,30,672.0,232.0,2.2,25.9,815.0,899.65,658.01
2018,8,30,11,45,743.0,198.5,2.3,26.2,847.5,927.75,675.87
2018,8,30,12,0,814.0,165.0,2.4,26.5,880.0,949.22,689.55
2018,8,30,12,15,843.5,150.0,2.5,26.6,889.5,950.3,690.69
2018,8,30,12,30,873.0,135.0,2.6,26.7,899.0,943.26,686.82
2018,8,30,12,45,867.0,136.5,2.7,26.8,888.0,921.83,673.65
2018,8,30,13,0,861.0,138.0,2.8,26.9,877.0,897.54,658.67
2018,8,30,13,15,857.0,137.0,2.9,26.85,860.0,869.78,641.68
2018,8,30,13,30,853.0,136.0,3.0,26.8,843.0,841.83,624.44
2018,8,30,13,45,848.5,133.0,3.05,26.75,818.5,806.04,601.42
2018,8,30,14,0,844.0,130.0,3.1,26.7,794.0,767.98,576.67
2018,8,30,14,15,835.5,128.0,3.15,26.45,763.0,725.95,549.31
2018,8,30,14,30,827.0,126.0,3.2,26.2,732.0,682.29,519.05
2018,8,30,14,45,815.5,122.5,3.25,25.95,694.0,633.9,484.25
2018,8,30,15,0,804.0,119.0,3.3,25.7,656.0,584.62,447.82
2018,8,30,15,15,787.5,115.5,3.3,25.7,612.5,532.02,407.31
2018,8,30,15,30,771.0,112.0,3.3,25.7,569.0,479.52,365.77
2018,8,30,15,45,750.5,107.5,3.35,24.9,522.0,422.9,321.09
2018,8,30,16,0,730.0,103.0,3.4,24.1,475.0,368.88,276.86
2018,8,30,16,15,703.0,97.0,3.4,23.55,424.5,312.69,229.49
2018,8,30,16,30,676.0,91.0,3.4,23.0,374.0,258.79,183.15
2018,8,30,16,45,638.0,84.5,3.4,22.4,323.0,204.7,137.12
2018,8,30,17,0,600.0,78.0,3.4,21.8,272.0,154.65,95.9
2018,8,30,17,15,541.5,70.0,3.3,21.1,221.0,105.62,60.12
2018,8,30,17,30,483.0,62.0,3.2,20.4,170.0,63.46,36.37
2018,8,30,17,45,397.0,51.5,3.15,19.65,124.5,38.66,27.75
2018,8,30,18,0,311.0,41.0,3.1,18.9,79.0,32.46,21.64
2018,8,30,18,15,192.5,26.5,2.95,18.4,46.5,20.79,6.41
2018,8,30,18,30,74.0,12.0,2.8,17.9,14.0,11.8,0.0
2018,8,30,18,45,37.0,6.0,2.7,17.45,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,103.5,13.0,1.8,15.65,19.5,29.88,0.0
2018,8,31,6,0,197.0,25.0,2.0,16.1,38.0,77.82,25.98
2018,8,31,6,15,301.5,37.5,2.0,16.6,78.0,135.39,94.12
2018,8,31,6,30,406.0,50.0,2.0,17.1,118.0,200.84,150.87
2018,8,31,6,45,358.0,68.5,2.0,17.55,144.0,223.81,175.0
2018,8,31,7,0,310.0,87.0,2.0,18.0,170.0,242.36,193.44
2018,8,31,7,15,291.5,111.0,1.9,18.55,202.5,269.6,216.88
2018,8,31,7,30,273.0,135.0,1.8,19.1,235.0,300.39,241.66
2018,8,31,7,45,247.0,159.0,1.7,19.7,260.0,324.26,259.65
2018,8,31,8,0,221.0,183.0,1.6,20.3,285.0,345.01,274.32
2018,8,31,8,15,266.0,194.5,1.55,21.05,330.5,396.98,313.56
2018,8,31,8,30,311.0,206.0,1.5,21.8,376.0,452.08,353.93
2018,8,31,8,45,560.0,154.5,1.45,22.55,493.0,607.85,470.64
2018,8,31,9,0,809.0,103.0,1.4,23.3,610.0,765.45,578.51
2018,8,31,9,15,825.0,105.0,1.45,23.95,651.5,806.35,602.13
2018,8,31,9,30,841.0,107.0,1.5,24.6,693.0,845.45,625.44
2018,8,31,9,45,853.5,108.0,1.55,25.25,728.5,873.19,641.01
2018,8,31,10,0,866.0,109.0,1.6,25.9,764.0,903.54,658.29
2018,8,31,10,15,875.0,109.5,1.7,26.5,793.0,927.51,672.04
2018,8,31,10,30,884.0,110.0,1.8,27.1,822.0,948.55,683.96
2018,8,31,10,45,890.5,110.0,1.9,27.65,843.5,963.61,692.25
2018,8,31,11,0,897.0,110.0,2.0,28.2,865.0,975.42,698.58
2018,8,31,11,15,901.0,110.5,2.1,28.6,879.5,982.03,702.14
2018,8,31,11,30,905.0,111.0,2.2,29.0,894.0,985.2,703.66
2018,8,31,11,45,907.0,110.5,2.35,29.4,900.0,981.94,701.74
2018,8,31,12,0,909.0,110.0,2.5,29.8,906.0,975.23,697.7
2018,8,31,12,15,911.0,109.0,2.65,29.95,905.0,964.57,691.87
2018,8,31,12,30,913.0,108.0,2.8,30.1,904.0,950.49,683.87
2018,8,31,12,45,914.0,105.5,3.0,30.25,895.0,930.62,672.47
2018,8,31,13,0,915.0,103.0,3.2,30.4,886.0,907.49,658.83
2018,8,31,13,15,912.0,102.0,3.3,30.25,868.5,879.3,641.89
2018,8,31,13,30,909.0,101.0,3.4,30.1,851.0,848.24,622.9
2018,8,31,13,45,904.5,99.5,3.55,30.0,827.0,812.77,600.88
2018,8,31,14,0,900.0,98.0,3.7,29.9,803.0,774.82,576.87
2018,8,31,14,15,892.0,96.5,3.8,29.55,771.0,732.09,549.55
2018,8,31,14,30,884.0,95.0,3.9,29.2,739.0,687.53,520.24
2018,8,31,14,45,874.0,93.0,4.0,28.85,701.5,639.62,486.02
2018,8,31,15,0,864.0,91.0,4.1,28.5,664.0,590.51,449.84
2018,8,31,15,15,849.5,88.0,4.1,28.5,620.5,537.07,408.57
2018,8,31,15,30,835.0,85.0,4.1,28.5,577.0,483.36,365.94
2018,8,31,15,45,817.5,82.0,4.2,27.35,530.0,426.4,321.24
2018,8,31,16,0,800.0,79.0,4.3,26.2,483.0,371.7,276.48
2018,8,31,16,15,776.0,74.5,4.2,25.4,432.5,314.39,227.87
2018,8,31,16,30,752.0,70.0,4.1,24.6,382.0,258.94,179.87
2018,8,31,16,45,716.5,65.5,4.0,23.8,330.0,203.25,132.17
2018,8,31,17,0,681.0,61.0,3.9,23.0,278.0,151.26,89.28
2018,8,31,17,15,483.5,61.0,3.7,22.1,200.5,90.31,49.96
2018,8,31,17,30,286.0,61.0,3.5,21.2,123.0,54.92,34.11
2018,8,31,17,45,155.0,46.0,3.3,20.25,78.5,37.55,26.67
2018,8,31,18,0,24.0,31.0,3.1,19.3,34.0,29.15,18.68
2018,8,31,18,15,19.5,19.0,2.95,18.7,20.5,18.05,2.94
2018,8,31,18,30,15.0,7.0,2.8,18.1,7.0,6.88,0.0
2018,8,31,18,45,7.5,3.5,2.7,17.5,3.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,1,5,45,50.0,8.5,1.8,15.55,11.5,16.56,0.0
2018,9,1,6,0,100.0,17.0,2.0,16.0,23.0,46.09,10.45
2018,9,1,6,15,159.5,30.5,1.95,16.5,51.5,86.87,59.4
2018,9,1,6,30,219.0,44.0,1.9,17.0,80.0,130.26,97.49
2018,9,1,6,45,128.5,61.5,1.85,17.55,84.5,121.2,94.0
2018,9,1,7,0,38.0,79.0,1.8,18.1,89.0,97.86,76.22
2018,9,1,7,15,30.0,103.5,1.7,18.85,112.5,121.81,96.03
2018,9,1,7,30,22.0,128.0,1.6,19.6,136.0,140.21,110.62
2018,9,1,7,45,94.5,156.0,1.45,20.35,198.0,224.37,178.66
2018,9,1,8,0,167.0,184.0,1.3,21.1,260.0,304.74,241.5
2018,9,1,8,15,420.0,155.5,1.3,21.75,376.5,465.93,367.14
2018,9,1,8,30,673.0,127.0,1.3,22.4,493.0,637.17,493.16
2018,9,1,8,45,741.5,117.0,1.3,23.0,552.5,703.21,536.48
2018,9,1,9,0,810.0,107.0,1.3,23.6,612.0,769.67,578.74
2018,9,1,9,15,817.0,113.0,1.4,24.2,651.5,807.56,601.87
2018,9,1,9,30,824.0,119.0,1.5,24.8,691.0,843.12,623.49
2018,9,1,9,45,826.0,127.0,1.6,25.4,725.0,873.95,641.84
2018,9,1,10,0,828.0,135.0,1.7,26.0,759.0,901.84,658.2
2018,9,1,10,15,836.0,137.0,1.85,26.45,787.5,925.73,672.89
2018,9,1,10,30,844.0,139.0,2.0,26.9,816.0,946.71,685.73
2018,9,1,10,45,849.5,140.5,2.1,27.35,837.5,961.76,694.26
2018,9,1,11,0,855.0,142.0,2.2,27.8,859.0,973.62,700.86
2018,9,1,11,15,858.5,143.5,2.35,28.05,873.5,980.28,705.33
2018,9,1,11,30,862.0,145.0,2.5,28.3,888.0,983.59,707.76
2018,9,1,11,45,864.0,145.5,2.65,28.6,894.5,981.04,706.38
2018,9,1,12,0,866.0,146.0,2.8,28.9,901.0,969.9,699.56
2018,9,1,12,15,860.0,148.5,2.9,29.1,897.0,960.51,693.85
2018,9,1,12,30,854.0,151.0,3.0,29.3,893.0,942.78,682.76
2018,9,1,12,45,844.0,155.0,3.1,29.45,881.0,920.04,668.6
2018,9,1,13,0,834.0,159.0,3.2,29.6,869.0,894.63,652.66
2018,9,1,13,15,828.5,158.0,3.25,29.6,851.0,865.52,634.31
2018,9,1,13,30,823.0,157.0,3.3,29.6,833.0,833.95,614.23
2018,9,1,13,45,815.5,154.5,3.35,29.6,807.5,797.03,590.39
2018,9,1,14,0,808.0,152.0,3.4,29.6,782.0,758.12,565.0
2018,9,1,14,15,799.5,149.5,3.4,29.35,751.0,716.73,537.15
2018,9,1,14,30,791.0,147.0,3.4,29.1,720.0,673.84,507.09
2018,9,1,14,45,777.5,143.0,3.45,28.85,681.5,625.1,472.3
2018,9,1,15,0,764.0,139.0,3.5,28.6,643.0,574.68,435.36
2018,9,1,15,15,745.5,135.0,3.5,28.6,599.5,522.02,395.2
2018,9,1,15,30,727.0,131.0,3.5,28.6,556.0,469.78,354.27
2018,9,1,15,45,704.5,125.0,3.45,27.7,508.0,414.62,311.19
2018,9,1,16,0,682.0,119.0,3.4,26.8,460.0,360.84,267.79
2018,9,1,16,15,653.0,111.5,3.3,26.05,410.0,305.26,221.81
2018,9,1,16,30,624.0,104.0,3.2,25.3,360.0,252.31,177.21
2018,9,1,16,45,584.0,95.5,3.1,24.6,309.0,199.11,132.95
2018,9,1,17,0,544.0,87.0,3.0,23.9,258.0,150.3,93.8
2018,9,1,17,15,485.0,77.0,2.9,22.9,208.0,103.1,60.45
2018,9,1,17,30,426.0,67.0,2.8,21.9,158.0,62.07,38.0
2018,9,1,17,45,342.0,53.0,2.7,20.9,113.0,39.86,28.5
2018,9,1,18,0,258.0,39.0,2.6,19.9,68.0,30.08,19.22
2018,9,1,18,15,153.5,23.5,2.6,19.25,38.5,18.49,0.4
2018,9,1,18,30,49.0,8.0,2.6,18.6,9.0,7.86,0.0
2018,9,1,18,45,24.5,4.0,2.65,17.95,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.7,14.45,15.5,22.63,0.0
2018,9,2,6,0,139.0,23.0,1.9,15.0,31.0,61.8,10.94
2018,9,2,6,15,241.0,38.0,1.9,15.65,69.5,118.61,82.01
2018,9,2,6,30,343.0,53.0,1.9,16.3,108.0,181.71,136.7
2018,9,2,6,45,417.5,64.0,1.9,16.95,156.0,242.27,189.28
2018,9,2,7,0,492.0,75.0,1.9,17.6,204.0,309.8,246.66
2018,9,2,7,15,544.0,83.5,1.9,18.45,255.5,370.67,297.16
2018,9,2,7,30,596.0,92.0,1.9,19.3,307.0,435.73,349.11
2018,9,2,7,45,634.0,98.5,1.85,20.15,358.5,494.17,393.91
2018,9,2,8,0,672.0,105.0,1.8,21.0,410.0,554.66,438.47
2018,9,2,8,15,700.0,109.5,1.8,21.8,459.0,607.79,476.29
2018,9,2,8,30,728.0,114.0,1.8,22.6,508.0,661.34,513.17
2018,9,2,8,45,750.0,117.0,1.8,23.4,554.0,708.73,543.47
2018,9,2,9,0,772.0,120.0,1.8,24.2,600.0,752.84,570.56
2018,9,2,9,15,784.0,125.0,1.85,25.05,640.5,792.47,594.36
2018,9,2,9,30,796.0,130.0,1.9,25.9,681.0,830.16,616.5
2018,9,2,9,45,803.0,135.0,1.9,26.7,715.0,861.3,633.64
2018,9,2,10,0,810.0,140.0,1.9,27.5,749.0,889.84,648.92
2018,9,2,10,15,819.5,142.0,1.95,28.15,778.0,914.7,662.58
2018,9,2,10,30,829.0,144.0,2.0,28.8,807.0,936.76,674.43
2018,9,2,10,45,836.0,144.5,2.05,29.45,828.5,951.9,681.88
2018,9,2,11,0,843.0,145.0,2.1,30.1,850.0,963.93,687.48
2018,9,2,11,15,847.5,146.0,2.1,30.55,864.5,970.88,690.0
2018,9,2,11,30,852.0,147.0,2.1,31.0,879.0,974.53,690.6
2018,9,2,11,45,854.5,146.5,2.15,31.5,885.0,971.35,687.46
2018,9,2,12,0,857.0,146.0,2.2,32.0,891.0,964.85,682.41
2018,9,2,12,15,853.5,147.5,2.25,32.2,888.0,951.55,674.05
2018,9,2,12,30,850.0,149.0,2.3,32.4,885.0,935.12,663.83
2018,9,2,12,45,843.5,150.5,2.4,32.6,873.5,912.99,650.49
2018,9,2,13,0,837.0,152.0,2.5,32.8,862.0,888.08,635.34
2018,9,2,13,15,832.5,150.5,2.55,32.75,844.5,859.21,617.82
2018,9,2,13,30,828.0,149.0,2.6,32.7,827.0,827.82,598.55
2018,9,2,13,45,822.0,146.5,2.65,32.65,802.0,791.88,576.13
2018,9,2,14,0,816.0,144.0,2.7,32.6,777.0,753.85,552.1
2018,9,2,14,15,806.0,141.0,2.8,32.3,744.5,710.59,524.38
2018,9,2,14,30,796.0,138.0,2.9,32.0,712.0,665.94,494.19
2018,9,2,14,45,783.0,134.5,2.95,31.7,674.0,617.78,460.45
2018,9,2,15,0,770.0,131.0,3.0,31.4,636.0,568.97,425.25
2018,9,2,15,15,751.5,127.5,3.0,31.4,592.5,515.48,385.04
2018,9,2,15,30,733.0,124.0,3.0,31.4,549.0,463.45,344.78
2018,9,2,15,45,710.0,118.5,3.1,30.3,501.5,408.31,302.67
2018,9,2,16,0,687.0,113.0,3.2,29.2,454.0,354.57,260.06
2018,9,2,16,15,657.0,106.5,3.2,28.3,404.0,299.42,214.95
2018,9,2,16,30,627.0,100.0,3.2,27.4,354.0,247.0,171.24
2018,9,2,16,45,584.0,92.5,3.2,26.5,303.0,194.08,127.79
2018,9,2,17,0,541.0,85.0,3.2,25.6,252.0,145.89,89.78
2018,9,2,17,15,479.5,75.0,3.1,24.45,202.0,98.87,57.22
2018,9,2,17,30,418.0,65.0,3.0,23.3,152.0,58.4,35.88
2018,9,2,17,45,329.5,51.5,2.9,22.15,108.0,38.81,27.39
2018,9,2,18,0,241.0,38.0,2.8,21.0,64.0,29.4,18.32
2018,9,2,18,15,141.0,23.0,2.8,20.25,36.0,18.19,0.0
2018,9,2,18,30,41.0,8.0,2.8,19.5,8.0,7.86,0.0
2018,9,2,18,45,20.5,4.0,2.75,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,5,45,62.0,11.0,1.6,14.5,14.5,20.85,0.0
2018,9,3,6,0,124.0,22.0,1.8,14.9,29.0,56.94,4.05
2018,9,3,6,15,221.0,37.5,1.85,15.5,66.5,112.5,77.33
2018,9,3,6,30,318.0,53.0,1.9,16.1,104.0,173.28,130.3
2018,9,3,6,45,314.5,69.5,1.95,16.7,135.5,207.48,162.44
2018,9,3,7,0,311.0,86.0,2.0,17.3,167.0,240.95,192.61
2018,9,3,7,15,334.5,103.5,2.0,17.9,208.0,287.86,232.11
2018,9,3,7,30,358.0,121.0,2.0,18.5,249.0,336.52,271.66
2018,9,3,7,45,299.0,150.0,1.95,19.15,268.0,344.1,276.76
2018,9,3,8,0,240.0,179.0,1.9,19.8,287.0,352.23,281.34
2018,9,3,8,15,384.5,170.5,1.9,20.55,367.0,457.67,363.52
2018,9,3,8,30,529.0,162.0,1.9,21.3,447.0,567.13,445.45
2018,9,3,8,45,631.5,146.5,1.9,22.0,516.0,651.15,505.73
2018,9,3,9,0,734.0,131.0,1.9,22.7,585.0,736.8,564.1
2018,9,3,9,15,738.0,140.5,1.9,23.4,623.0,773.65,585.93
2018,9,3,9,30,742.0,150.0,1.9,24.1,661.0,808.18,606.25
2018,9,3,9,45,737.0,162.0,1.9,24.75,691.5,835.12,621.31
2018,9,3,10,0,732.0,174.0,1.9,25.4,722.0,859.01,634.28
2018,9,3,10,15,742.5,176.5,1.95,26.0,750.5,883.74,648.37
2018,9,3,10,30,753.0,179.0,2.0,26.6,779.0,905.94,660.74
2018,9,3,10,45,760.0,181.0,2.05,27.2,800.5,921.61,668.89
2018,9,3,11,0,767.0,183.0,2.1,27.8,822.0,934.39,675.28
2018,9,3,11,15,773.0,183.5,2.2,28.2,836.5,937.73,676.73
2018,9,3,11,30,779.0,184.0,2.3,28.6,851.0,942.08,679.02
2018,9,3,11,45,782.0,184.0,2.35,29.0,857.5,939.98,676.77
2018,9,3,12,0,785.0,184.0,2.4,29.4,864.0,934.79,672.71
2018,9,3,12,15,788.0,181.5,2.5,29.65,862.5,923.98,665.99
2018,9,3,12,30,791.0,179.0,2.6,29.9,861.0,910.13,657.4
2018,9,3,12,45,793.0,175.5,2.7,30.1,852.5,891.39,645.78
2018,9,3,13,0,795.0,172.0,2.8,30.3,844.0,869.73,632.28
2018,9,3,13,15,790.5,170.0,2.85,30.25,826.0,841.29,614.55
2018,9,3,13,30,786.0,168.0,2.9,30.2,808.0,810.45,595.17
2018,9,3,13,45,778.5,165.5,3.0,30.15,783.0,774.56,572.49
2018,9,3,14,0,771.0,163.0,3.1,30.1,758.0,736.82,547.97
2018,9,3,14,15,760.0,160.0,3.15,29.8,726.0,694.47,519.25
2018,9,3,14,30,749.0,157.0,3.2,29.5,694.0,650.57,488.77
2018,9,3,14,45,735.0,152.5,3.2,29.15,656.0,602.41,454.41
2018,9,3,15,0,721.0,148.0,3.2,28.8,618.0,553.83,418.82
2018,9,3,15,15,701.0,143.5,3.2,28.8,574.5,501.94,379.27
2018,9,3,15,30,681.0,139.0,3.2,28.8,531.0,450.72,339.19
2018,9,3,15,45,655.5,133.0,3.2,27.65,484.0,396.73,297.45
2018,9,3,16,0,630.0,127.0,3.2,26.5,437.0,344.53,255.71
2018,9,3,16,15,596.0,120.0,3.1,25.75,387.5,290.86,211.49
2018,9,3,16,30,562.0,113.0,3.0,25.0,338.0,240.48,169.39
2018,9,3,16,45,516.5,103.5,2.9,24.25,287.5,188.59,126.9
2018,9,3,17,0,471.0,94.0,2.8,23.5,237.0,141.99,90.31
2018,9,3,17,15,408.5,81.5,2.7,22.7,188.5,96.65,58.8
2018,9,3,17,30,346.0,69.0,2.6,21.9,140.0,58.53,38.15
2018,9,3,17,45,262.5,53.5,2.45,21.1,98.0,40.59,28.96
2018,9,3,18,0,179.0,38.0,2.3,20.3,56.0,29.54,18.2
2018,9,3,18,15,102.0,22.0,2.2,19.8,31.0,17.45,0.0
2018,9,3,18,30,25.0,6.0,2.1,19.3,6.0,5.9,0.0
2018,9,3,18,45,12.5,3.0,2.0,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,4,5,45,61.5,10.5,2.0,14.75,14.0,20.21,0.0
2018,9,4,6,0,123.0,21.0,2.2,15.2,28.0,55.13,0.0
2018,9,4,6,15,222.5,37.0,2.25,15.85,65.5,112.27,76.5
2018,9,4,6,30,322.0,53.0,2.3,16.5,103.0,174.37,130.77
2018,9,4,6,45,252.5,57.0,2.35,17.15,105.5,169.01,131.74
2018,9,4,7,0,183.0,61.0,2.4,17.8,108.0,149.71,118.85
2018,9,4,7,15,91.5,73.5,2.35,18.5,97.0,123.12,97.73
2018,9,4,7,30,0.0,86.0,2.3,19.2,86.0,84.08,64.55
2018,9,4,7,45,2.0,109.0,2.2,19.85,110.0,108.47,84.31
2018,9,4,8,0,4.0,132.0,2.1,20.5,134.0,133.05,103.78
2018,9,4,8,15,42.5,175.0,2.05,21.35,197.5,209.44,164.93
2018,9,4,8,30,81.0,218.0,2.0,22.2,261.0,284.79,223.32
2018,9,4,8,45,362.0,187.5,1.9,23.0,407.0,488.72,382.59
2018,9,4,9,0,643.0,157.0,1.8,23.8,553.0,692.78,531.15
2018,9,4,9,15,719.0,141.5,1.75,24.65,612.5,758.19,571.77
2018,9,4,9,30,795.0,126.0,1.7,25.5,672.0,822.68,611.13
2018,9,4,9,45,818.0,123.5,1.65,26.35,710.0,859.49,631.06
2018,9,4,10,0,841.0,121.0,1.6,27.2,748.0,894.39,649.59
2018,9,4,10,15,850.5,122.5,1.65,27.9,777.5,919.17,662.92
2018,9,4,10,30,860.0,124.0,1.7,28.6,807.0,935.44,670.89
2018,9,4,10,45,866.5,124.5,1.7,29.35,828.5,950.39,677.42
2018,9,4,11,0,873.0,125.0,1.7,30.1,850.0,962.16,681.98
2018,9,4,11,15,877.0,125.5,1.75,30.6,864.0,968.28,684.43
2018,9,4,11,30,881.0,126.0,1.8,31.1,878.0,971.04,684.95
2018,9,4,11,45,883.0,126.5,1.9,31.6,884.0,968.51,682.9
2018,9,4,12,0,885.0,127.0,2.0,32.1,890.0,962.59,678.87
2018,9,4,12,15,883.5,127.0,2.1,32.4,887.5,949.55,671.0
2018,9,4,12,30,882.0,127.0,2.2,32.7,885.0,933.28,661.18
2018,9,4,12,45,878.0,127.5,2.25,32.95,874.0,912.15,647.97
2018,9,4,13,0,874.0,128.0,2.3,33.2,863.0,888.05,632.92
2018,9,4,13,15,869.5,126.5,2.4,33.2,845.0,858.71,615.49
2018,9,4,13,30,865.0,125.0,2.5,33.2,827.0,826.72,596.2
2018,9,4,13,45,858.5,123.5,2.6,33.2,801.5,790.7,574.01
2018,9,4,14,0,852.0,122.0,2.7,33.2,776.0,753.67,550.9
2018,9,4,14,15,842.5,119.5,2.75,32.9,743.5,709.89,523.27
2018,9,4,14,30,833.0,117.0,2.8,32.6,711.0,664.57,492.39
2018,9,4,14,45,820.5,114.5,2.9,32.35,673.0,616.11,458.47
2018,9,4,15,0,808.0,112.0,3.0,32.1,635.0,566.85,422.89
2018,9,4,15,15,790.5,108.5,3.0,32.1,591.0,513.48,382.57
2018,9,4,15,30,773.0,105.0,3.0,32.1,547.0,460.33,341.28
2018,9,4,15,45,749.5,101.0,3.1,30.95,499.0,404.71,298.57
2018,9,4,16,0,726.0,97.0,3.2,29.8,451.0,348.5,253.83
2018,9,4,16,15,694.0,92.0,3.15,28.9,400.0,292.19,207.48
2018,9,4,16,30,662.0,87.0,3.1,28.0,349.0,238.77,162.74
2018,9,4,16,45,617.5,80.5,3.05,27.1,297.5,184.77,118.42
2018,9,4,17,0,573.0,74.0,3.0,26.2,246.0,135.61,80.01
2018,9,4,17,15,508.5,66.0,2.9,25.0,196.0,88.74,48.69
2018,9,4,17,30,444.0,58.0,2.8,23.8,146.0,49.51,30.57
2018,9,4,17,45,348.5,46.0,2.7,22.65,102.5,35.24,24.17
2018,9,4,18,0,253.0,34.0,2.6,21.5,59.0,26.37,15.19
2018,9,4,18,15,142.5,19.5,2.5,20.8,32.0,15.44,0.0
2018,9,4,18,30,32.0,5.0,2.4,20.1,5.0,4.91,0.0
2018,9,4,18,45,16.0,2.5,2.3,19.4,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,5,45,60.0,11.0,1.7,14.6,14.0,20.4,0.0
2018,9,5,6,0,120.0,22.0,1.9,15.0,28.0,55.31,0.0
2018,9,5,6,15,223.0,36.5,1.95,15.6,64.5,111.77,75.54
2018,9,5,6,30,326.0,51.0,2.0,16.2,101.0,173.07,129.5
2018,9,5,6,45,284.0,66.0,2.05,16.8,122.0,191.39,149.47
2018,9,5,7,0,242.0,81.0,2.1,17.4,143.0,198.64,158.53
2018,9,5,7,15,305.0,98.5,2.05,18.1,194.5,267.36,215.63
2018,9,5,7,30,368.0,116.0,2.0,18.8,246.0,335.65,270.84
2018,9,5,7,45,514.0,108.5,2.0,19.5,321.0,432.88,348.06
2018,9,5,8,0,660.0,101.0,2.0,20.2,396.0,540.27,430.42
2018,9,5,8,15,688.5,106.0,2.05,20.95,445.0,593.6,468.91
2018,9,5,8,30,717.0,111.0,2.1,21.7,494.0,647.41,506.91
2018,9,5,8,45,739.0,114.0,2.15,22.45,539.0,694.2,537.87
2018,9,5,9,0,761.0,117.0,2.2,23.2,584.0,737.79,565.61
2018,9,5,9,15,774.0,121.5,2.25,23.85,624.0,777.19,590.19
2018,9,5,9,30,787.0,126.0,2.3,24.5,664.0,814.73,613.17
2018,9,5,9,45,795.0,130.5,2.4,25.1,698.0,845.82,632.02
2018,9,5,10,0,803.0,135.0,2.5,25.7,732.0,874.37,649.1
2018,9,5,10,15,812.5,137.0,2.6,26.15,760.5,898.9,663.83
2018,9,5,10,30,822.0,139.0,2.7,26.6,789.0,920.65,676.73
2018,9,5,10,45,829.5,139.0,2.75,27.05,810.0,935.43,684.7
2018,9,5,11,0,837.0,139.0,2.8,27.5,831.0,947.13,690.77
2018,9,5,11,15,841.5,139.5,2.9,27.65,845.0,953.32,694.59
2018,9,5,11,30,846.0,140.0,3.0,27.8,859.0,956.23,696.42
2018,9,5,11,45,849.0,139.5,3.1,28.0,865.0,948.05,690.99
2018,9,5,12,0,852.0,139.0,3.2,28.2,871.0,942.15,687.23
2018,9,5,12,15,852.0,138.5,3.3,28.2,869.0,930.23,680.12
2018,9,5,12,30,852.0,138.0,3.4,28.2,867.0,915.16,671.01
2018,9,5,12,45,850.0,136.5,3.5,28.25,856.5,894.22,657.9
2018,9,5,13,0,848.0,135.0,3.6,28.3,846.0,870.36,642.84
2018,9,5,13,15,843.5,134.0,3.65,28.05,828.0,844.93,627.18
2018,9,5,13,30,839.0,133.0,3.7,27.8,810.0,813.61,607.41
2018,9,5,13,45,831.5,130.5,3.8,27.6,784.0,776.06,583.29
2018,9,5,14,0,824.0,128.0,3.9,27.4,758.0,736.49,557.48
2018,9,5,14,15,814.0,126.0,3.9,26.95,726.0,693.86,528.87
2018,9,5,14,30,804.0,124.0,3.9,26.5,694.0,649.81,497.5
2018,9,5,14,45,791.0,121.0,3.95,26.05,656.0,601.76,462.52
2018,9,5,15,0,778.0,118.0,4.0,25.6,618.0,553.04,426.02
2018,9,5,15,15,760.0,114.5,4.0,25.6,575.0,500.85,385.01
2018,9,5,15,30,742.0,111.0,4.0,25.6,532.0,447.43,342.03
2018,9,5,15,45,718.0,106.5,3.95,24.3,484.5,392.5,298.28
2018,9,5,16,0,694.0,102.0,3.9,23.0,437.0,339.08,254.23
2018,9,5,16,15,662.5,96.5,3.8,22.15,387.5,284.27,207.64
2018,9,5,16,30,631.0,91.0,3.7,21.3,338.0,232.35,162.9
2018,9,5,16,45,585.5,84.0,3.6,20.45,287.0,179.61,118.6
2018,9,5,17,0,540.0,77.0,3.5,19.6,236.0,131.88,80.63
2018,9,5,17,15,474.5,68.0,3.4,18.9,187.0,86.21,49.6
2018,9,5,17,30,409.0,59.0,3.3,18.2,138.0,48.35,36.56
2018,9,5,17,45,314.5,46.5,3.15,17.5,96.0,35.25,24.67
2018,9,5,18,0,220.0,34.0,3.0,16.8,54.0,26.51,15.18
2018,9,5,18,15,122.0,19.5,2.9,16.45,29.5,19.17,0.0
2018,9,5,18,30,24.0,5.0,2.8,16.1,5.0,4.91,0.0
2018,9,5,18,45,12.0,2.5,2.75,15.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,5.0,1.55,13.1,6.0,7.38,0.0
2018,9,6,6,0,31.0,10.0,1.7,13.5,12.0,18.65,0.0
2018,9,6,6,15,15.5,22.0,1.7,14.15,23.0,25.85,14.23
2018,9,6,6,30,0.0,34.0,1.7,14.8,34.0,32.84,21.73
2018,9,6,6,45,0.0,52.5,1.75,15.4,52.5,51.49,37.8
2018,9,6,7,0,0.0,71.0,1.8,16.0,71.0,70.17,53.71
2018,9,6,7,15,22.0,99.5,1.7,16.7,107.0,113.94,90.3
2018,9,6,7,30,44.0,128.0,1.6,17.4,143.0,157.21,125.84
2018,9,6,7,45,259.0,130.5,1.55,18.15,243.5,297.93,241.51
2018,9,6,8,0,474.0,133.0,1.5,18.9,344.0,454.72,364.44
2018,9,6,8,15,643.0,107.5,1.5,19.75,429.0,563.9,446.58
2018,9,6,8,30,812.0,82.0,1.5,20.6,514.0,679.2,528.92
2018,9,6,8,45,831.0,85.0,1.55,21.5,560.5,727.26,558.79
2018,9,6,9,0,850.0,88.0,1.6,22.4,607.0,769.67,584.72
2018,9,6,9,15,859.5,91.0,1.7,23.15,646.5,807.17,607.71
2018,9,6,9,30,869.0,94.0,1.8,23.9,686.0,842.39,628.92
2018,9,6,9,45,874.0,98.5,1.9,24.65,720.0,872.85,646.77
2018,9,6,10,0,879.0,103.0,2.0,25.4,754.0,900.41,662.61
2018,9,6,10,15,886.5,104.5,2.15,25.9,782.5,923.92,676.91
2018,9,6,10,30,894.0,106.0,2.3,26.4,811.0,944.38,689.24
2018,9,6,10,45,899.5,107.0,2.4,26.9,832.5,959.25,697.5
2018,9,6,11,0,905.0,108.0,2.5,27.4,854.0,970.77,703.72
2018,9,6,11,15,908.5,109.0,2.55,27.65,868.0,976.98,706.87
2018,9,6,11,30,912.0,110.0,2.6,27.9,882.0,979.7,707.94
2018,9,6,11,45,913.0,109.5,2.65,28.15,887.0,974.98,704.38
2018,9,6,12,0,914.0,109.0,2.7,28.4,892.0,966.78,698.75
2018,9,6,12,15,916.0,107.0,2.75,28.5,889.5,954.48,691.03
2018,9,6,12,30,918.0,105.0,2.8,28.6,887.0,938.75,681.18
2018,9,6,12,45,920.0,102.0,2.8,28.7,877.5,918.6,668.16
2018,9,6,13,0,922.0,99.0,2.8,28.8,868.0,895.13,653.03
2018,9,6,13,15,918.5,98.0,2.85,28.8,850.0,865.86,634.7
2018,9,6,13,30,915.0,97.0,2.9,28.8,832.0,833.73,614.39
2018,9,6,13,45,909.5,95.0,2.9,28.75,806.0,796.34,590.22
2018,9,6,14,0,904.0,93.0,2.9,28.7,780.0,756.55,564.24
2018,9,6,14,15,897.0,91.5,2.9,28.55,748.5,714.0,536.32
2018,9,6,14,30,890.0,90.0,2.9,28.4,717.0,669.54,505.65
2018,9,6,14,45,879.5,87.5,2.9,28.2,678.5,620.29,469.88
2018,9,6,15,0,869.0,85.0,2.9,28.0,640.0,569.89,432.25
2018,9,6,15,15,853.0,83.0,2.9,28.0,596.0,516.27,390.76
2018,9,6,15,30,837.0,81.0,2.9,28.0,552.0,462.53,347.94
2018,9,6,15,45,817.0,78.0,2.75,27.35,504.0,404.47,301.21
2018,9,6,16,0,797.0,75.0,2.6,26.7,456.0,348.93,254.96
2018,9,6,16,15,769.5,71.0,2.55,26.2,405.0,291.42,206.2
2018,9,6,16,30,742.0,67.0,2.5,25.7,354.0,236.21,158.71
2018,9,6,16,45,700.5,62.5,2.4,25.15,301.5,180.57,112.14
2018,9,6,17,0,659.0,58.0,2.3,24.6,249.0,129.37,71.96
2018,9,6,17,15,596.5,52.0,2.0,23.6,198.0,77.56,38.01
2018,9,6,17,30,534.0,46.0,1.7,22.6,147.0,35.31,24.69
2018,9,6,17,45,433.0,37.5,1.45,21.55,102.5,27.87,17.93
2018,9,6,18,0,332.0,29.0,1.2,20.5,58.0,22.97,11.62
2018,9,6,18,15,189.5,17.5,1.15,19.9,31.5,17.2,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.1,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.4,13.7,15.0,26.79,0.0
2018,9,7,6,0,215.0,20.0,1.5,14.2,30.0,72.03,0.0
2018,9,7,6,15,358.0,29.5,1.55,14.9,71.5,140.05,91.96
2018,9,7,6,30,501.0,39.0,1.6,15.6,113.0,216.51,160.22
2018,9,7,6,45,382.0,42.0,1.65,16.25,112.0,202.32,157.01
2018,9,7,7,0,263.0,45.0,1.7,16.9,111.0,170.83,135.95
2018,9,7,7,15,131.5,67.0,1.65,17.85,100.0,139.98,111.88
2018,9,7,7,30,0.0,89.0,1.6,18.8,89.0,87.33,67.29
2018,9,7,7,45,7.0,119.0,1.55,19.75,122.0,122.04,95.49
2018,9,7,8,0,14.0,149.0,1.5,20.7,155.0,157.46,123.47
2018,9,7,8,15,123.5,174.0,1.5,21.6,238.5,269.8,213.74
2018,9,7,8,30,233.0,199.0,1.5,22.5,322.0,387.1,303.98
2018,9,7,8,45,565.0,136.0,1.5,23.4,470.5,586.65,455.71
2018,9,7,9,0,897.0,73.0,1.5,24.3,619.0,788.18,593.73
2018,9,7,9,15,906.5,76.5,1.55,25.15,660.0,827.79,615.27
2018,9,7,9,30,916.0,80.0,1.6,26.0,701.0,864.94,636.55
2018,9,7,9,45,922.5,83.0,1.65,26.85,736.0,896.26,653.75
2018,9,7,10,0,929.0,86.0,1.7,27.7,771.0,924.6,668.91
2018,9,7,10,15,937.5,87.0,1.75,28.35,801.0,949.39,682.26
2018,9,7,10,30,946.0,88.0,1.8,29.0,831.0,970.99,693.58
2018,9,7,10,45,951.5,88.0,1.85,29.65,852.5,985.34,700.39
2018,9,7,11,0,957.0,88.0,1.9,30.3,874.0,996.17,705.14
2018,9,7,11,15,960.0,89.0,1.95,30.8,888.0,1002.11,707.4
2018,9,7,11,30,963.0,90.0,2.0,31.3,902.0,1004.36,707.53
2018,9,7,11,45,964.5,89.5,2.05,31.75,907.5,999.9,703.79
2018,9,7,12,0,966.0,89.0,2.1,32.2,913.0,991.75,697.94
2018,9,7,12,15,964.5,90.0,2.2,32.55,910.5,978.77,690.03
2018,9,7,12,30,963.0,91.0,2.3,32.9,908.0,962.24,679.97
2018,9,7,12,45,959.5,91.0,2.35,33.2,896.5,939.45,665.66
2018,9,7,13,0,956.0,91.0,2.4,33.5,885.0,913.4,649.34
2018,9,7,13,15,952.0,90.5,2.5,33.45,866.5,883.29,631.7
2018,9,7,13,30,948.0,90.0,2.6,33.4,848.0,850.22,611.97
2018,9,7,13,45,942.0,89.0,2.7,33.35,822.0,812.32,588.83
2018,9,7,14,0,936.0,88.0,2.8,33.3,796.0,771.95,563.74
2018,9,7,14,15,928.0,86.0,2.9,32.95,762.5,726.92,535.77
2018,9,7,14,30,920.0,84.0,3.0,32.6,729.0,679.99,504.99
2018,9,7,14,45,908.5,82.5,3.05,32.3,689.5,629.77,469.44
2018,9,7,15,0,897.0,81.0,3.1,32.0,650.0,578.42,431.93
2018,9,7,15,15,881.5,79.0,3.1,32.0,605.0,523.68,390.13
2018,9,7,15,30,866.0,77.0,3.1,32.0,560.0,468.74,346.89
2018,9,7,15,45,845.0,74.5,3.2,30.9,511.0,411.16,301.92
2018,9,7,16,0,824.0,72.0,3.3,29.8,462.0,352.34,254.27
2018,9,7,16,15,795.0,68.0,3.2,28.9,409.5,292.96,204.59
2018,9,7,16,30,766.0,64.0,3.1,28.0,357.0,236.02,156.21
2018,9,7,16,45,725.0,60.0,3.05,27.15,304.0,179.68,109.5
2018,9,7,17,0,684.0,56.0,3.0,26.3,251.0,127.72,69.28
2018,9,7,17,15,621.0,50.0,2.8,25.1,199.0,77.23,37.47
2018,9,7,17,30,558.0,44.0,2.6,23.9,147.0,31.28,21.06
2018,9,7,17,45,453.5,35.5,2.45,22.7,101.5,26.33,16.44
2018,9,7,18,0,349.0,27.0,2.3,21.5,56.0,21.32,9.56
2018,9,7,18,15,189.0,15.5,2.3,20.75,29.5,15.24,0.0
2018,9,7,18,30,29.0,4.0,2.3,20.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.3,19.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.15,14.6,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,2.4,15.1,29.0,71.91,0.0
2018,9,8,6,15,365.5,28.0,2.45,15.8,70.0,140.08,90.42
2018,9,8,6,30,509.0,37.0,2.5,16.5,111.0,216.25,159.39
2018,9,8,6,45,582.5,42.5,2.55,17.15,160.5,275.91,213.24
2018,9,8,7,0,656.0,48.0,2.6,17.8,210.0,344.94,273.48
2018,9,8,7,15,701.5,52.5,2.6,18.55,262.5,405.99,325.59
2018,9,8,7,30,747.0,57.0,2.6,19.3,315.0,470.32,378.18
2018,9,8,7,45,778.5,60.0,2.6,20.05,367.0,527.69,423.36
2018,9,8,8,0,810.0,63.0,2.6,20.8,419.0,582.65,465.06
2018,9,8,8,15,832.0,66.0,2.6,21.5,468.5,635.36,503.15
2018,9,8,8,30,854.0,69.0,2.6,22.2,518.0,687.69,538.13
2018,9,8,8,45,870.0,71.5,2.65,22.9,564.0,734.26,568.38
2018,9,8,9,0,886.0,74.0,2.7,23.6,610.0,779.35,597.04
2018,9,8,9,15,894.0,77.5,2.75,24.3,650.0,817.31,620.26
2018,9,8,9,30,902.0,81.0,2.8,25.0,690.0,852.77,641.49
2018,9,8,9,45,906.0,84.5,2.85,25.65,723.5,882.06,658.46
2018,9,8,10,0,910.0,88.0,2.9,26.3,757.0,908.29,673.3
2018,9,8,10,15,917.0,90.0,2.9,26.8,786.0,932.4,686.71
2018,9,8,10,30,924.0,92.0,2.9,27.3,815.0,953.31,697.99
