Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,15,16.5,234.0,2.7,21.55,245.5,246.4,190.55
2018,9,28,10,30,23.0,259.0,2.8,22.0,275.0,277.53,214.04
2018,9,28,10,45,50.5,294.5,2.9,22.45,331.5,346.78,266.87
2018,9,28,11,0,78.0,330.0,3.0,22.9,388.0,408.22,312.75
2018,9,28,11,15,171.5,334.5,3.05,23.15,465.0,502.51,384.61
2018,9,28,11,30,265.0,339.0,3.1,23.4,542.0,595.32,453.41
2018,9,28,11,45,510.5,248.5,3.2,23.65,641.5,717.84,547.33
2018,9,28,12,0,756.0,158.0,3.3,23.9,741.0,827.47,626.69
2018,9,28,12,15,823.0,131.5,3.3,23.95,762.5,844.42,637.54
2018,9,28,12,30,890.0,105.0,3.3,24.0,784.0,852.61,643.15
2018,9,28,12,45,883.5,105.5,3.35,24.1,770.5,827.81,626.34
2018,9,28,13,0,877.0,106.0,3.4,24.2,757.0,800.18,607.79
2018,9,28,13,15,872.0,105.0,3.45,24.15,737.5,769.48,587.38
2018,9,28,13,30,867.0,104.0,3.5,24.1,718.0,736.21,565.04
2018,9,28,13,45,859.0,102.0,3.55,24.05,690.5,697.45,538.59
2018,9,28,14,0,851.0,100.0,3.6,24.0,663.0,656.69,508.82
2018,9,28,14,15,839.5,97.5,3.65,23.75,628.5,611.91,475.56
2018,9,28,14,30,828.0,95.0,3.7,23.5,594.0,565.05,439.84
2018,9,28,14,45,813.5,92.5,3.8,23.2,555.0,515.61,401.3
2018,9,28,15,0,799.0,90.0,3.9,22.9,516.0,465.7,361.14
2018,9,28,15,15,776.5,86.5,3.9,22.9,471.0,411.22,315.74
2018,9,28,15,30,754.0,83.0,3.9,22.9,426.0,357.62,269.9
2018,9,28,15,45,724.5,78.5,3.9,21.9,378.0,302.04,222.55
2018,9,28,16,0,695.0,74.0,3.9,20.9,330.0,246.97,174.76
2018,9,28,16,15,654.0,68.0,3.8,20.2,280.0,192.2,127.5
2018,9,28,16,30,613.0,62.0,3.7,19.5,230.0,141.53,85.4
2018,9,28,16,45,548.0,55.0,3.65,18.8,181.5,92.24,49.68
2018,9,28,17,0,483.0,48.0,3.6,18.1,133.0,50.37,27.12
2018,9,28,17,15,374.0,38.0,3.4,17.45,90.5,29.14,19.1
2018,9,28,17,30,265.0,28.0,3.2,16.8,48.0,22.83,9.26
2018,9,28,17,45,141.0,15.5,3.0,16.2,25.0,15.24,0.0
2018,9,28,18,0,17.0,3.0,2.8,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.65,15.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.2,12.75,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,12.9,4.0,0.0,0.0
2018,9,29,6,15,38.5,18.0,1.45,13.75,20.5,26.67,0.0
2018,9,29,6,30,60.0,32.0,1.7,14.6,37.0,57.64,35.03
2018,9,29,6,45,268.0,41.5,2.0,15.45,88.5,150.67,112.74
2018,9,29,7,0,476.0,51.0,2.3,16.3,140.0,258.88,202.53
2018,9,29,7,15,496.0,62.5,2.25,16.9,180.5,305.16,244.07
2018,9,29,7,30,516.0,74.0,2.2,17.5,221.0,352.51,284.83
2018,9,29,7,45,515.0,89.0,2.15,18.1,259.5,393.09,318.34
2018,9,29,8,0,514.0,104.0,2.1,18.7,298.0,432.25,349.18
2018,9,29,8,15,494.0,123.5,2.05,19.25,330.0,459.81,369.68
2018,9,29,8,30,474.0,143.0,2.0,19.8,362.0,487.43,389.26
2018,9,29,8,45,516.0,149.5,1.9,20.35,409.5,540.99,428.43
2018,9,29,9,0,558.0,156.0,1.8,20.9,457.0,595.82,467.17
2018,9,29,9,15,693.5,125.5,1.8,21.35,528.0,686.43,532.78
2018,9,29,9,30,829.0,95.0,1.8,21.8,599.0,775.06,592.14
2018,9,29,9,45,838.5,99.0,1.85,22.3,632.5,806.03,610.68
2018,9,29,10,0,848.0,103.0,1.9,22.8,666.0,834.33,627.82
2018,9,29,10,15,857.0,104.0,2.0,23.15,692.5,850.89,637.82
2018,9,29,10,30,866.0,105.0,2.1,23.5,719.0,869.57,649.41
2018,9,29,10,45,827.0,121.5,2.15,23.85,720.5,865.28,645.18
2018,9,29,11,0,788.0,138.0,2.2,24.2,722.0,851.76,635.1
2018,9,29,11,15,669.0,181.0,2.3,24.4,682.5,795.88,597.16
2018,9,29,11,30,550.0,224.0,2.4,24.6,643.0,730.15,550.23
2018,9,29,11,45,487.0,234.5,2.45,24.8,606.5,680.96,514.75
2018,9,29,12,0,424.0,245.0,2.5,25.0,570.0,630.76,478.0
2018,9,29,12,15,277.5,246.0,2.6,25.1,458.0,492.85,376.45
2018,9,29,12,30,131.0,247.0,2.7,25.2,346.0,360.6,275.82
2018,9,29,12,45,214.5,223.0,2.8,25.35,382.5,404.0,311.24
2018,9,29,13,0,298.0,199.0,2.9,25.5,419.0,442.9,342.11
2018,9,29,13,15,336.0,209.0,2.95,25.45,450.5,471.08,363.31
2018,9,29,13,30,374.0,219.0,3.0,25.4,482.0,495.57,381.62
2018,9,29,13,45,483.0,196.0,3.05,25.35,521.5,531.67,409.89
2018,9,29,14,0,592.0,173.0,3.1,25.3,561.0,560.32,431.85
2018,9,29,14,15,648.5,145.0,3.15,25.05,549.5,540.38,417.68
2018,9,29,14,30,705.0,117.0,3.2,24.8,538.0,514.1,398.2
2018,9,29,14,45,758.5,100.0,3.25,24.6,525.0,491.4,379.89
2018,9,29,15,0,812.0,83.0,3.3,24.4,512.0,461.51,354.84
2018,9,29,15,15,789.5,80.0,3.3,24.4,467.0,406.99,309.61
2018,9,29,15,30,767.0,77.0,3.3,24.4,422.0,353.31,263.96
2018,9,29,15,45,700.0,78.0,3.3,23.7,365.5,289.39,210.91
2018,9,29,16,0,633.0,79.0,3.3,23.0,309.0,232.96,163.53
2018,9,29,16,15,620.0,70.0,3.25,22.45,266.5,184.55,121.13
2018,9,29,16,30,607.0,61.0,3.2,21.9,224.0,137.13,81.16
2018,9,29,16,45,540.5,53.5,3.1,21.3,175.5,87.89,46.27
2018,9,29,17,0,474.0,46.0,3.0,20.7,127.0,46.23,24.69
2018,9,29,17,15,364.5,36.0,2.8,20.0,85.5,27.56,17.42
2018,9,29,17,30,255.0,26.0,2.6,19.3,44.0,21.14,6.3
2018,9,29,17,45,135.5,14.5,2.4,18.6,23.0,14.25,0.0
2018,9,29,18,0,16.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.05,17.5,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.6,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,136.0,18.0,0.4,16.1,28.0,49.19,0.0
2018,9,30,6,30,246.0,31.0,0.4,16.5,52.0,118.82,72.0
2018,9,30,6,45,349.5,42.5,0.4,16.95,94.5,180.12,132.63
2018,9,30,7,0,453.0,54.0,0.4,17.4,137.0,252.2,193.76
2018,9,30,7,15,523.0,61.0,0.4,18.0,186.0,314.54,246.25
2018,9,30,7,30,593.0,68.0,0.4,18.6,235.0,382.69,301.46
2018,9,30,7,45,641.0,72.5,0.4,19.2,285.0,441.45,347.52
2018,9,30,8,0,689.0,77.0,0.4,19.8,335.0,502.99,393.79
2018,9,30,8,15,720.5,81.5,0.35,20.45,383.0,556.53,431.72
2018,9,30,8,30,752.0,86.0,0.3,21.1,431.0,608.44,467.01
2018,9,30,8,45,775.0,89.0,0.3,21.7,475.5,655.03,497.47
2018,9,30,9,0,798.0,92.0,0.3,22.3,520.0,700.73,525.57
2018,9,30,9,15,815.0,94.0,0.3,22.8,559.5,739.5,548.6
2018,9,30,9,30,832.0,96.0,0.3,23.3,599.0,776.41,570.07
2018,9,30,9,45,844.5,98.0,0.3,23.8,632.5,807.53,587.47
2018,9,30,10,0,857.0,100.0,0.3,24.3,666.0,831.08,599.89
2018,9,30,10,15,866.0,101.0,0.45,24.65,692.5,852.78,614.35
2018,9,30,10,30,875.0,102.0,0.6,25.0,719.0,871.48,627.05
2018,9,30,10,45,859.0,112.0,0.75,25.4,731.5,875.07,630.1
2018,9,30,11,0,843.0,122.0,0.9,25.8,744.0,880.15,634.3
2018,9,30,11,15,867.5,113.5,1.05,26.05,762.0,887.1,640.01
2018,9,30,11,30,892.0,105.0,1.2,26.3,780.0,895.88,646.85
2018,9,30,11,45,879.0,111.5,1.3,26.55,779.0,884.58,640.09
2018,9,30,12,0,866.0,118.0,1.4,26.8,778.0,870.03,631.47
2018,9,30,12,15,664.0,201.5,1.5,26.85,706.0,780.43,573.44
2018,9,30,12,30,462.0,285.0,1.6,26.9,634.0,683.53,504.46
2018,9,30,12,45,365.5,307.5,1.65,26.95,580.5,611.34,453.75
2018,9,30,13,0,269.0,330.0,1.7,27.0,527.0,547.95,407.83
2018,9,30,13,15,257.5,312.5,1.8,26.65,497.0,511.41,383.5
2018,9,30,13,30,246.0,295.0,1.9,26.3,467.0,474.94,358.53
2018,9,30,13,45,222.0,296.0,1.95,26.0,446.5,445.47,337.48
2018,9,30,14,0,198.0,297.0,2.0,25.7,426.0,420.65,319.53
2018,9,30,14,15,281.5,261.5,2.05,25.4,434.0,428.03,327.02
2018,9,30,14,30,365.0,226.0,2.1,25.1,442.0,425.45,326.28
2018,9,30,14,45,408.0,200.5,2.2,24.75,426.5,405.24,311.34
2018,9,30,15,0,451.0,175.0,2.3,24.4,411.0,378.58,290.64
2018,9,30,15,15,279.5,178.5,2.3,24.4,320.5,285.92,219.02
2018,9,30,15,30,108.0,182.0,2.3,24.4,230.0,211.13,161.94
2018,9,30,15,45,78.0,157.0,2.45,23.8,189.5,171.93,131.77
2018,9,30,16,0,48.0,132.0,2.6,23.2,149.0,135.95,103.91
2018,9,30,16,15,33.5,109.5,2.55,22.75,120.5,108.79,82.47
2018,9,30,16,30,19.0,87.0,2.5,22.3,92.0,83.55,62.47
2018,9,30,16,45,10.5,68.5,2.5,21.8,71.0,65.29,47.76
2018,9,30,17,0,2.0,50.0,2.5,21.3,50.0,47.08,32.77
2018,9,30,17,15,1.0,33.5,2.3,20.75,33.5,31.77,20.68
2018,9,30,17,30,0.0,17.0,2.1,20.2,17.0,16.41,1.66
2018,9,30,17,45,0.0,8.5,1.95,19.7,8.5,8.36,0.0
2018,9,30,18,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.5,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,3.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,16.5,12.5,0.8,15.6,13.5,16.08,0.0
2018,10,1,6,30,30.0,24.0,0.8,16.0,26.0,37.32,19.31
2018,10,1,6,45,57.5,40.5,0.8,16.35,49.0,66.81,47.91
2018,10,1,7,0,85.0,57.0,0.8,16.7,72.0,98.17,75.16
2018,10,1,7,15,107.5,74.0,0.8,17.4,99.5,130.52,102.9
2018,10,1,7,30,130.0,91.0,0.8,18.1,127.0,164.84,131.74
2018,10,1,7,45,113.5,109.5,0.8,18.8,145.5,181.83,145.52
2018,10,1,8,0,97.0,128.0,0.8,19.5,164.0,196.97,157.15
2018,10,1,8,15,51.5,126.0,0.85,20.35,145.5,162.21,128.05
2018,10,1,8,30,6.0,124.0,0.9,21.2,127.0,126.37,97.73
2018,10,1,8,45,67.0,177.0,0.95,22.1,212.5,231.06,181.38
2018,10,1,9,0,128.0,230.0,1.0,23.0,298.0,344.24,267.4
2018,10,1,9,15,185.5,241.0,1.05,23.55,348.0,402.56,310.54
2018,10,1,9,30,243.0,252.0,1.1,24.1,398.0,472.46,361.32
2018,10,1,9,45,153.5,266.0,1.1,24.7,360.0,410.59,312.22
2018,10,1,10,0,64.0,280.0,1.1,25.3,322.0,344.36,260.2
2018,10,1,10,15,172.5,294.0,1.1,25.8,413.5,460.06,346.75
2018,10,1,10,30,281.0,308.0,1.1,26.3,505.0,578.13,430.23
2018,10,1,10,45,309.0,304.0,1.1,26.8,526.0,598.7,442.85
2018,10,1,11,0,337.0,300.0,1.1,27.3,547.0,618.47,455.7
2018,10,1,11,15,506.0,245.5,1.2,27.55,623.0,714.58,525.03
2018,10,1,11,30,675.0,191.0,1.3,27.8,699.0,803.73,586.86
2018,10,1,11,45,623.5,203.5,1.35,28.0,674.5,765.93,560.27
2018,10,1,12,0,572.0,216.0,1.4,28.2,650.0,726.33,533.08
2018,10,1,12,15,379.0,234.5,1.55,28.25,521.0,571.02,424.75
2018,10,1,12,30,186.0,253.0,1.7,28.3,392.0,416.63,312.38
2018,10,1,12,45,129.0,288.5,1.85,28.35,384.0,396.64,297.09
2018,10,1,13,0,72.0,324.0,2.0,28.4,376.0,379.16,282.86
2018,10,1,13,15,109.0,320.0,2.1,28.3,396.5,399.22,299.01
2018,10,1,13,30,146.0,316.0,2.2,28.2,417.0,420.34,315.58
2018,10,1,13,45,204.0,302.0,2.3,28.15,437.0,438.46,330.32
2018,10,1,14,0,262.0,288.0,2.4,28.1,457.0,454.46,343.16
2018,10,1,14,15,286.0,266.0,2.4,27.8,441.5,434.02,328.92
2018,10,1,14,30,310.0,244.0,2.4,27.5,426.0,411.07,312.52
2018,10,1,14,45,366.5,213.0,2.4,27.15,413.5,393.28,299.64
2018,10,1,15,0,423.0,182.0,2.4,26.8,401.0,370.58,281.98
2018,10,1,15,15,497.5,146.5,2.4,26.8,381.5,343.55,259.27
2018,10,1,15,30,572.0,111.0,2.4,26.8,362.0,309.07,229.08
2018,10,1,15,45,538.5,100.5,2.3,26.05,315.0,256.32,185.68
2018,10,1,16,0,505.0,90.0,2.2,25.3,268.0,206.61,144.26
2018,10,1,16,15,524.0,75.5,2.1,24.7,235.0,166.31,108.49
2018,10,1,16,30,543.0,61.0,2.0,24.1,202.0,123.54,72.04
2018,10,1,16,45,372.5,55.0,1.95,23.55,141.5,72.41,40.16
2018,10,1,17,0,202.0,49.0,1.9,23.0,81.0,40.67,25.22
2018,10,1,17,15,147.0,33.0,1.7,22.4,52.0,25.15,14.9
2018,10,1,17,30,92.0,17.0,1.5,21.8,23.0,13.1,0.0
2018,10,1,17,45,46.0,8.5,1.35,21.2,11.5,8.36,0.0
2018,10,1,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.45,17.8,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.4,17.8,1.0,0.0,0.0
2018,10,2,6,15,2.0,11.0,0.45,18.0,11.0,11.27,0.0
2018,10,2,6,30,2.0,21.0,0.5,18.2,21.0,20.89,7.96
2018,10,2,6,45,7.5,41.0,0.5,18.35,42.0,44.32,30.15
2018,10,2,7,0,13.0,61.0,0.5,18.5,63.0,67.57,50.16
2018,10,2,7,15,49.0,83.0,0.55,19.1,95.5,110.8,86.12
2018,10,2,7,30,85.0,105.0,0.6,19.7,128.0,159.83,126.42
2018,10,2,7,45,152.5,124.0,0.65,20.25,176.0,219.93,175.14
2018,10,2,8,0,220.0,143.0,0.7,20.8,224.0,292.93,232.79
2018,10,2,8,15,287.0,149.5,0.75,21.5,270.0,349.63,276.55
2018,10,2,8,30,354.0,156.0,0.8,22.2,316.0,411.19,322.99
2018,10,2,8,45,389.5,170.5,0.85,22.95,363.0,472.93,367.38
2018,10,2,9,0,425.0,185.0,0.9,23.7,410.0,527.2,405.31
2018,10,2,9,15,401.0,204.0,1.0,24.35,429.0,541.93,413.77
2018,10,2,9,30,377.0,223.0,1.1,25.0,448.0,544.78,414.16
2018,10,2,9,45,539.5,183.5,1.2,25.65,525.0,649.59,490.37
2018,10,2,10,0,702.0,144.0,1.3,26.3,602.0,754.69,562.02
2018,10,2,10,15,755.0,130.0,1.35,26.8,641.0,791.07,583.76
2018,10,2,10,30,808.0,116.0,1.4,27.3,680.0,829.4,607.3
2018,10,2,10,45,793.0,126.5,1.45,27.75,692.5,833.7,608.5
2018,10,2,11,0,778.0,137.0,1.5,28.2,705.0,834.51,607.91
2018,10,2,11,15,579.0,217.5,1.45,28.5,643.5,749.55,548.54
2018,10,2,11,30,380.0,298.0,1.4,28.8,582.0,648.15,474.57
2018,10,2,11,45,500.5,251.5,1.4,29.1,627.5,705.64,516.68
2018,10,2,12,0,621.0,205.0,1.4,29.4,673.0,754.55,550.95
2018,10,2,12,15,635.5,200.5,1.35,29.55,676.5,750.91,547.4
2018,10,2,12,30,650.0,196.0,1.3,29.7,680.0,744.39,542.47
2018,10,2,12,45,637.0,201.0,1.25,29.8,668.5,722.8,527.06
2018,10,2,13,0,624.0,206.0,1.2,29.9,657.0,699.42,510.55
2018,10,2,13,15,516.5,228.0,1.25,29.9,594.5,620.01,455.63
2018,10,2,13,30,409.0,250.0,1.3,29.9,532.0,547.09,404.32
2018,10,2,13,45,362.5,259.5,1.35,29.85,502.0,504.97,374.78
2018,10,2,14,0,316.0,269.0,1.4,29.8,472.0,468.92,348.82
2018,10,2,14,15,382.5,235.5,1.55,29.55,468.0,460.17,344.55
2018,10,2,14,30,449.0,202.0,1.7,29.3,464.0,447.11,336.13
2018,10,2,14,45,499.0,173.5,1.9,29.05,445.5,421.59,317.66
2018,10,2,15,0,549.0,145.0,2.1,28.8,427.0,390.53,293.82
2018,10,2,15,15,532.0,133.0,2.1,28.8,386.0,342.53,255.56
2018,10,2,15,30,515.0,121.0,2.1,28.8,345.0,295.43,217.18
2018,10,2,15,45,542.0,103.0,2.4,27.85,313.5,257.48,184.95
2018,10,2,16,0,569.0,85.0,2.7,26.9,282.0,215.15,147.88
2018,10,2,16,15,509.5,78.0,2.8,26.15,233.5,163.78,106.35
2018,10,2,16,30,450.0,71.0,2.9,25.4,185.0,118.84,71.88
2018,10,2,16,45,372.0,60.0,3.0,24.7,140.0,75.14,42.56
2018,10,2,17,0,294.0,49.0,3.1,24.0,95.0,40.61,24.93
2018,10,2,17,15,204.5,35.5,3.1,23.25,61.5,27.36,16.38
2018,10,2,17,30,115.0,22.0,3.1,22.5,28.0,17.37,0.0
2018,10,2,17,45,57.5,11.0,3.1,21.75,14.0,10.81,0.0
2018,10,2,18,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.45,17.9,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,18.0,2.0,0.0,0.0
2018,10,3,6,15,40.5,14.5,0.45,18.3,16.5,23.43,0.0
2018,10,3,6,30,62.0,26.0,0.5,18.6,31.0,53.11,25.82
2018,10,3,6,45,140.0,43.0,0.5,18.9,64.5,103.09,74.34
2018,10,3,7,0,218.0,60.0,0.5,19.2,98.0,158.87,121.4
2018,10,3,7,15,179.0,75.0,0.65,19.5,113.0,168.79,132.25
2018,10,3,7,30,140.0,90.0,0.8,19.8,128.0,168.37,133.49
2018,10,3,7,45,87.5,103.5,0.95,20.15,129.0,160.81,127.65
2018,10,3,8,0,35.0,117.0,1.1,20.5,130.0,141.98,111.76
2018,10,3,8,15,130.0,148.0,1.25,20.95,205.0,242.75,193.69
2018,10,3,8,30,225.0,179.0,1.4,21.4,280.0,352.17,279.42
2018,10,3,8,45,141.5,191.5,1.55,21.8,257.5,306.97,241.98
2018,10,3,9,0,58.0,204.0,1.7,22.2,235.0,255.45,199.59
2018,10,3,9,15,168.0,210.5,1.75,22.7,308.5,354.32,277.9
2018,10,3,9,30,278.0,217.0,1.8,23.2,382.0,459.63,357.88
2018,10,3,9,45,459.5,192.5,1.85,23.7,483.0,593.62,457.88
2018,10,3,10,0,641.0,168.0,1.9,24.2,584.0,728.63,554.37
2018,10,3,10,15,619.5,184.5,1.95,24.65,600.0,737.48,557.29
2018,10,3,10,30,598.0,201.0,2.0,25.1,616.0,743.04,559.08
2018,10,3,10,45,476.0,243.5,2.05,25.6,579.5,684.08,513.99
2018,10,3,11,0,354.0,286.0,2.1,26.1,543.0,616.09,462.64
2018,10,3,11,15,326.0,297.5,2.15,26.2,537.0,602.73,452.61
2018,10,3,11,30,298.0,309.0,2.2,26.3,531.0,587.97,441.21
2018,10,3,11,45,352.5,293.0,2.3,26.45,556.5,613.54,460.89
2018,10,3,12,0,407.0,277.0,2.4,26.6,582.0,644.0,483.43
2018,10,3,12,15,339.0,306.5,2.45,26.4,559.5,603.57,453.33
2018,10,3,12,30,271.0,336.0,2.5,26.2,537.0,570.66,428.62
2018,10,3,12,45,186.0,316.5,2.55,26.0,453.5,469.64,355.13
2018,10,3,13,0,101.0,297.0,2.6,25.8,370.0,378.29,287.04
2018,10,3,13,15,115.0,288.5,2.65,25.5,369.0,375.38,286.23
2018,10,3,13,30,129.0,280.0,2.7,25.2,368.0,371.31,284.14
2018,10,3,13,45,96.5,252.0,2.7,24.9,316.5,315.52,242.16
2018,10,3,14,0,64.0,224.0,2.7,24.6,265.0,259.68,199.71
2018,10,3,14,15,68.0,210.0,2.7,24.4,251.5,244.84,188.88
2018,10,3,14,30,72.0,196.0,2.7,24.2,238.0,229.61,177.48
2018,10,3,14,45,123.0,196.5,2.65,24.0,261.5,252.32,195.62
2018,10,3,15,0,174.0,197.0,2.6,23.8,285.0,268.17,207.65
2018,10,3,15,15,318.5,159.0,2.6,23.8,302.5,279.57,214.75
2018,10,3,15,30,463.0,121.0,2.6,23.8,320.0,275.28,207.16
2018,10,3,15,45,442.5,113.5,2.45,23.4,285.0,235.32,173.06
2018,10,3,16,0,422.0,106.0,2.3,23.0,250.0,197.0,140.19
2018,10,3,16,15,404.0,90.0,2.15,22.7,210.0,153.23,103.27
2018,10,3,16,30,386.0,74.0,2.0,22.4,170.0,111.35,69.36
2018,10,3,16,45,328.0,61.0,1.85,22.1,129.5,71.5,41.9
2018,10,3,17,0,270.0,48.0,1.7,21.8,89.0,38.26,26.84
2018,10,3,17,15,190.0,33.5,1.5,21.25,57.0,25.85,15.03
2018,10,3,17,30,110.0,19.0,1.3,20.7,25.0,14.94,0.0
2018,10,3,17,45,55.0,9.5,1.1,20.1,12.5,9.34,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,16.05,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.2,2.0,0.0,0.0
2018,10,4,6,15,96.5,12.0,1.4,16.5,18.5,33.51,0.0
2018,10,4,6,30,179.0,22.0,1.6,16.8,35.0,86.08,40.46
2018,10,4,6,45,311.5,34.5,1.85,17.1,79.0,156.71,113.96
2018,10,4,7,0,444.0,47.0,2.1,17.4,123.0,237.81,183.5
2018,10,4,7,15,322.5,51.5,2.15,17.65,116.5,209.07,166.07
2018,10,4,7,30,201.0,56.0,2.2,17.9,110.0,170.33,137.07
2018,10,4,7,45,173.0,89.0,2.25,18.2,142.0,195.54,158.49
2018,10,4,8,0,145.0,122.0,2.3,18.5,174.0,217.46,176.1
2018,10,4,8,15,261.5,137.0,2.35,18.95,247.0,318.38,258.37
2018,10,4,8,30,378.0,152.0,2.4,19.4,320.0,429.52,345.93
2018,10,4,8,45,296.5,181.0,2.5,19.85,321.0,410.14,328.25
2018,10,4,9,0,215.0,210.0,2.6,20.3,322.0,384.09,305.58
2018,10,4,9,15,231.5,226.0,2.65,20.65,355.0,428.1,338.64
2018,10,4,9,30,248.0,242.0,2.7,21.0,388.0,463.66,364.63
2018,10,4,9,45,179.0,249.5,2.75,21.35,358.0,411.92,322.84
2018,10,4,10,0,110.0,257.0,2.8,21.7,328.0,365.54,284.97
2018,10,4,10,15,60.5,205.0,2.85,21.9,244.5,259.9,202.54
2018,10,4,10,30,11.0,153.0,2.9,22.1,161.0,159.04,122.03
2018,10,4,10,45,121.5,226.5,2.95,22.3,314.0,342.7,267.96
2018,10,4,11,0,232.0,300.0,3.0,22.5,467.0,525.02,405.26
2018,10,4,11,15,243.0,301.5,3.1,22.6,479.0,534.45,411.31
2018,10,4,11,30,254.0,303.0,3.2,22.7,491.0,542.85,417.53
2018,10,4,11,45,167.5,288.5,3.25,22.8,412.5,442.65,341.37
2018,10,4,12,0,81.0,274.0,3.3,22.9,334.0,344.74,265.65
2018,10,4,12,15,266.5,276.5,3.35,22.95,473.0,511.11,395.57
2018,10,4,12,30,452.0,279.0,3.4,23.0,612.0,662.69,508.73
2018,10,4,12,45,531.5,243.5,3.45,23.05,628.0,676.43,519.89
2018,10,4,13,0,611.0,208.0,3.5,23.1,644.0,686.8,529.19
2018,10,4,13,15,612.0,197.0,3.55,22.95,623.0,656.5,507.79
2018,10,4,13,30,613.0,186.0,3.6,22.8,602.0,624.2,484.8
2018,10,4,13,45,537.0,201.5,3.6,22.7,555.0,563.58,438.86
2018,10,4,14,0,461.0,217.0,3.6,22.6,508.0,508.6,396.63
2018,10,4,14,15,618.0,158.5,3.55,22.4,526.0,522.88,409.22
2018,10,4,14,30,775.0,100.0,3.5,22.2,544.0,521.07,407.97
2018,10,4,14,45,759.5,96.5,3.45,22.0,505.5,472.75,368.98
2018,10,4,15,0,744.0,93.0,3.4,21.8,467.0,424.2,328.94
2018,10,4,15,15,718.0,89.5,3.4,21.8,423.0,370.39,283.66
2018,10,4,15,30,692.0,86.0,3.4,21.8,379.0,318.91,239.2
2018,10,4,15,45,661.0,80.0,3.3,21.2,332.5,265.27,192.86
2018,10,4,16,0,630.0,74.0,3.2,20.6,286.0,214.16,148.25
2018,10,4,16,15,585.5,67.0,3.1,20.15,239.0,162.54,104.46
2018,10,4,16,30,541.0,60.0,3.0,19.7,192.0,115.52,67.06
2018,10,4,16,45,465.5,51.5,2.9,19.25,146.0,70.09,37.13
2018,10,4,17,0,390.0,43.0,2.8,18.8,100.0,33.37,22.94
2018,10,4,17,15,263.0,31.0,2.65,18.25,62.5,24.41,13.7
2018,10,4,17,30,136.0,19.0,2.5,17.7,25.0,15.05,0.0
2018,10,4,17,45,68.0,9.5,2.35,17.2,12.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,10,5,6,15,135.5,14.5,1.3,12.8,23.0,44.53,0.0
2018,10,5,6,30,254.0,26.0,1.5,13.5,44.0,109.6,47.67
2018,10,5,6,45,365.5,35.5,1.7,14.25,84.5,175.01,128.01
2018,10,5,7,0,477.0,45.0,1.9,15.0,125.0,247.34,191.88
2018,10,5,7,15,564.0,50.0,1.85,15.45,176.5,314.68,250.79
2018,10,5,7,30,651.0,55.0,1.8,15.9,228.0,387.27,312.4
2018,10,5,7,45,693.5,59.5,1.7,16.4,277.5,445.17,360.26
2018,10,5,8,0,736.0,64.0,1.6,16.9,327.0,505.16,407.68
2018,10,5,8,15,765.5,67.5,1.55,17.4,374.5,557.69,447.69
2018,10,5,8,30,795.0,71.0,1.5,17.9,422.0,610.4,486.31
2018,10,5,8,45,816.0,73.0,1.5,18.4,465.5,655.33,517.47
2018,10,5,9,0,837.0,75.0,1.5,18.9,509.0,694.74,543.11
2018,10,5,9,15,850.0,78.0,1.5,19.55,547.5,732.11,566.55
2018,10,5,9,30,863.0,81.0,1.5,20.2,586.0,767.32,588.08
2018,10,5,9,45,775.0,116.0,1.5,20.85,589.0,760.1,580.02
2018,10,5,10,0,687.0,151.0,1.5,21.5,592.0,744.01,566.45
2018,10,5,10,15,773.5,126.5,1.5,22.15,641.5,795.85,599.87
2018,10,5,10,30,860.0,102.0,1.5,22.8,691.0,845.36,630.34
2018,10,5,10,45,880.5,96.5,1.5,23.5,714.0,862.96,639.06
2018,10,5,11,0,901.0,91.0,1.5,24.2,737.0,877.49,646.12
2018,10,5,11,15,901.5,92.5,1.55,24.55,747.0,879.18,646.35
2018,10,5,11,30,902.0,94.0,1.6,24.9,757.0,877.39,644.56
2018,10,5,11,45,890.0,99.5,1.6,25.3,756.0,865.82,635.82
2018,10,5,12,0,878.0,105.0,1.6,25.7,755.0,851.0,625.16
2018,10,5,12,15,756.5,153.5,1.65,25.7,710.5,794.25,588.18
2018,10,5,12,30,635.0,202.0,1.7,25.7,666.0,731.27,545.27
2018,10,5,12,45,623.5,200.5,1.75,25.75,649.5,704.55,527.58
2018,10,5,13,0,612.0,199.0,1.8,25.8,633.0,676.15,508.15
2018,10,5,13,15,739.0,146.5,2.0,25.85,655.5,695.07,525.28
2018,10,5,13,30,866.0,94.0,2.2,25.9,678.0,701.51,532.07
2018,10,5,13,45,850.0,94.5,2.35,25.95,648.0,660.02,503.33
2018,10,5,14,0,834.0,95.0,2.5,26.0,618.0,617.9,472.85
2018,10,5,14,15,831.5,90.0,2.6,25.75,586.5,575.79,442.02
2018,10,5,14,30,829.0,85.0,2.7,25.5,555.0,531.74,408.68
2018,10,5,14,45,810.0,82.5,2.75,25.25,514.5,480.37,368.54
2018,10,5,15,0,791.0,80.0,2.8,25.0,474.0,428.97,327.13
2018,10,5,15,15,766.0,77.0,2.8,25.0,429.0,375.02,282.19
2018,10,5,15,30,741.0,74.0,2.8,25.0,384.0,322.25,237.09
2018,10,5,15,45,704.0,70.0,2.9,24.3,335.5,266.59,189.86
2018,10,5,16,0,667.0,66.0,3.0,23.6,287.0,212.44,143.47
2018,10,5,16,15,617.5,60.5,2.85,23.0,238.5,159.52,99.31
2018,10,5,16,30,568.0,55.0,2.7,22.4,190.0,111.71,62.17
2018,10,5,16,45,485.5,48.0,2.6,21.75,143.5,66.03,33.37
2018,10,5,17,0,403.0,41.0,2.5,21.1,97.0,31.05,20.65
2018,10,5,17,15,272.0,29.5,2.45,20.45,60.5,23.27,12.15
2018,10,5,17,30,141.0,18.0,2.4,19.8,24.0,17.69,0.0
2018,10,5,17,45,70.5,9.0,2.4,19.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,5,45,8.5,1.5,1.2,13.4,1.0,0.0,0.0
2018,10,6,6,0,17.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,10,6,6,15,102.0,12.0,1.4,14.1,17.5,34.42,0.0
2018,10,6,6,30,187.0,21.0,1.6,14.8,33.0,85.33,30.62
2018,10,6,6,45,356.5,30.5,1.85,15.45,80.0,165.9,119.92
2018,10,6,7,0,526.0,40.0,2.1,16.1,127.0,259.29,199.81
2018,10,6,7,15,392.0,53.5,2.2,16.85,131.0,243.63,193.67
2018,10,6,7,30,258.0,67.0,2.3,17.6,135.0,210.55,169.87
2018,10,6,7,45,467.5,68.0,2.35,18.35,222.0,336.95,274.15
2018,10,6,8,0,677.0,69.0,2.4,19.1,309.0,477.64,386.09
2018,10,6,8,15,747.0,66.0,2.55,19.8,365.0,542.78,436.66
2018,10,6,8,30,817.0,63.0,2.7,20.5,421.0,609.27,487.28
2018,10,6,8,45,779.5,79.0,2.85,21.15,449.0,635.14,504.68
2018,10,6,9,0,742.0,95.0,3.0,21.8,477.0,651.49,514.59
2018,10,6,9,15,814.0,84.5,3.1,22.25,533.0,714.88,559.01
2018,10,6,9,30,886.0,74.0,3.2,22.7,589.0,774.63,599.65
2018,10,6,9,45,893.5,78.0,3.3,23.1,622.5,804.68,618.82
2018,10,6,10,0,901.0,82.0,3.4,23.5,656.0,831.78,636.04
2018,10,6,10,15,910.0,82.5,3.45,23.8,682.5,853.1,649.19
2018,10,6,10,30,919.0,83.0,3.5,24.1,709.0,871.26,660.22
2018,10,6,10,45,925.5,84.0,3.55,24.4,729.0,884.55,667.99
2018,10,6,11,0,932.0,85.0,3.6,24.7,749.0,894.37,673.51
2018,10,6,11,15,936.0,85.0,3.6,24.85,760.5,897.39,674.65
2018,10,6,11,30,940.0,85.0,3.6,25.0,772.0,896.81,673.52
2018,10,6,11,45,941.0,85.0,3.65,25.2,775.0,890.07,668.5
2018,10,6,12,0,942.0,85.0,3.7,25.4,778.0,879.74,661.21
2018,10,6,12,15,940.5,85.0,3.8,25.45,772.5,863.82,650.85
2018,10,6,12,30,939.0,85.0,3.9,25.5,767.0,844.49,638.21
2018,10,6,12,45,936.0,85.0,4.0,25.6,754.5,820.67,622.36
2018,10,6,13,0,933.0,85.0,4.1,25.7,742.0,793.72,604.3
2018,10,6,13,15,926.5,83.5,4.15,25.7,720.0,759.66,581.21
2018,10,6,13,30,920.0,82.0,4.2,25.7,698.0,722.99,556.13
2018,10,6,13,45,911.5,81.0,4.25,25.65,669.5,683.09,528.15
2018,10,6,14,0,903.0,80.0,4.3,25.6,641.0,641.09,496.65
2018,10,6,14,15,891.5,77.5,4.35,25.5,605.5,593.98,460.7
2018,10,6,14,30,880.0,75.0,4.4,25.4,570.0,545.49,422.74
2018,10,6,14,45,863.5,73.0,4.4,25.3,529.0,493.95,381.31
2018,10,6,15,0,847.0,71.0,4.4,25.2,488.0,442.01,338.36
2018,10,6,15,15,823.5,68.5,4.4,25.2,442.5,385.65,290.77
2018,10,6,15,30,800.0,66.0,4.4,25.2,397.0,331.02,243.38
2018,10,6,15,45,766.0,62.0,4.4,24.75,347.0,273.22,193.37
2018,10,6,16,0,732.0,58.0,4.4,24.3,297.0,218.11,145.33
2018,10,6,16,15,678.0,54.5,4.1,23.8,246.5,163.13,99.38
2018,10,6,16,30,624.0,51.0,3.8,23.3,196.0,113.76,61.47
2018,10,6,16,45,536.5,44.0,3.5,22.75,147.0,63.01,29.92
2018,10,6,17,0,449.0,37.0,3.2,22.2,98.0,27.63,17.58
2018,10,6,17,15,305.0,26.5,3.05,21.5,60.0,20.64,9.47
2018,10,6,17,30,161.0,16.0,2.9,20.8,22.0,15.73,0.0
2018,10,6,17,45,80.5,8.0,2.8,20.1,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,17.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.0,12.0,2.9,15.6,20.0,40.41,0.0
2018,10,7,6,30,260.0,24.0,3.2,16.2,40.0,107.01,30.78
2018,10,7,6,45,391.0,32.5,3.5,16.75,83.0,178.75,128.17
2018,10,7,7,0,522.0,41.0,3.8,17.3,126.0,257.92,198.25
2018,10,7,7,15,592.5,47.5,4.05,17.9,176.0,321.62,255.09
2018,10,7,7,30,663.0,54.0,4.3,18.5,226.0,388.97,313.59
2018,10,7,7,45,708.5,59.0,4.55,19.1,277.0,449.27,364.92
2018,10,7,8,0,754.0,64.0,4.8,19.7,328.0,511.88,416.45
2018,10,7,8,15,784.0,67.5,4.85,20.3,376.5,565.2,458.71
2018,10,7,8,30,814.0,71.0,4.9,20.9,425.0,618.68,499.75
2018,10,7,8,45,835.0,73.5,4.95,21.45,469.5,664.63,533.38
2018,10,7,9,0,856.0,76.0,5.0,22.0,514.0,704.99,561.09
2018,10,7,9,15,872.5,78.0,5.0,22.5,554.0,744.15,587.4
2018,10,7,9,30,889.0,80.0,5.0,23.0,594.0,781.28,611.86
2018,10,7,9,45,902.0,80.5,5.0,23.5,627.5,811.62,631.11
2018,10,7,10,0,915.0,81.0,5.0,24.0,661.0,839.27,648.32
2018,10,7,10,15,920.5,83.0,5.0,24.35,686.5,859.5,660.58
2018,10,7,10,30,926.0,85.0,5.0,24.7,712.0,876.41,670.56
2018,10,7,10,45,928.5,87.0,5.0,25.1,730.0,887.36,676.3
2018,10,7,11,0,931.0,89.0,5.0,25.5,748.0,894.78,679.71
2018,10,7,11,15,929.0,91.5,5.0,25.7,757.5,895.32,679.03
2018,10,7,11,30,927.0,94.0,5.0,25.9,767.0,892.27,676.04
2018,10,7,11,45,919.0,97.0,5.0,26.15,766.5,881.15,667.48
2018,10,7,12,0,911.0,100.0,5.0,26.4,766.0,866.66,656.75
2018,10,7,12,15,910.0,99.5,5.0,26.6,760.5,850.92,645.43
2018,10,7,12,30,909.0,99.0,5.0,26.8,755.0,831.88,631.9
2018,10,7,12,45,905.0,98.0,5.0,26.95,741.0,806.76,614.32
2018,10,7,13,0,901.0,97.0,5.0,27.1,727.0,778.68,594.71
2018,10,7,13,15,891.5,96.5,5.0,27.15,704.5,744.34,570.84
2018,10,7,13,30,882.0,96.0,5.0,27.2,682.0,707.66,545.22
2018,10,7,13,45,869.5,95.5,5.0,27.25,652.5,666.91,515.14
2018,10,7,14,0,857.0,95.0,5.0,27.3,623.0,625.24,483.35
2018,10,7,14,15,837.0,95.0,5.0,27.2,586.5,577.22,446.45
2018,10,7,14,30,817.0,95.0,5.0,27.1,550.0,528.67,408.29
2018,10,7,14,45,789.0,94.0,4.95,27.05,507.0,475.06,365.24
2018,10,7,15,0,761.0,93.0,4.9,27.0,464.0,422.32,321.87
2018,10,7,15,15,733.5,89.0,4.9,27.0,418.5,366.88,275.53
2018,10,7,15,30,706.0,85.0,4.9,27.0,373.0,313.93,230.18
2018,10,7,15,45,664.0,79.5,4.55,26.6,323.5,257.37,181.96
2018,10,7,16,0,622.0,74.0,4.2,26.2,274.0,204.55,136.95
2018,10,7,16,15,569.5,66.5,3.7,25.4,225.5,152.17,94.2
2018,10,7,16,30,517.0,59.0,3.2,24.6,177.0,105.35,58.88
2018,10,7,16,45,440.0,49.0,2.7,23.85,131.5,60.81,31.44
2018,10,7,17,0,363.0,39.0,2.2,23.1,86.0,29.83,19.25
2018,10,7,17,15,233.5,26.5,2.1,22.3,51.5,20.95,8.82
2018,10,7,17,30,104.0,14.0,2.0,21.5,17.0,13.76,0.0
2018,10,7,17,45,52.0,7.0,1.9,20.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,6,15,136.0,11.5,1.35,15.15,19.5,41.01,0.0
2018,10,8,6,30,272.0,23.0,1.5,16.1,39.0,108.15,20.5
2018,10,8,6,45,407.0,30.5,1.65,17.1,81.5,180.99,128.12
2018,10,8,7,0,542.0,38.0,1.8,18.1,124.0,258.11,196.04
2018,10,8,7,15,611.0,43.0,2.0,18.75,173.0,320.72,251.38
2018,10,8,7,30,680.0,48.0,2.2,19.4,222.0,388.75,309.5
2018,10,8,7,45,722.0,52.0,2.45,20.05,271.5,446.55,358.0
2018,10,8,8,0,764.0,56.0,2.7,20.7,321.0,506.37,406.36
2018,10,8,8,15,793.0,58.5,2.75,21.3,368.5,558.1,446.5
2018,10,8,8,30,822.0,61.0,2.8,21.9,416.0,605.93,482.48
2018,10,8,8,45,841.5,63.5,2.9,22.45,459.5,650.86,514.27
2018,10,8,9,0,861.0,66.0,3.0,23.0,503.0,694.51,543.87
2018,10,8,9,15,875.5,67.5,3.0,23.6,541.5,731.71,567.77
2018,10,8,9,30,890.0,69.0,3.0,24.2,580.0,766.76,589.79
2018,10,8,9,45,900.0,70.5,3.0,24.75,612.5,795.85,607.48
2018,10,8,10,0,910.0,72.0,3.0,25.3,645.0,822.12,623.08
2018,10,8,10,15,917.0,73.0,3.05,25.75,670.5,842.35,635.01
