Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,30,924.0,74.0,3.1,26.2,696.0,859.34,644.78
2018,10,8,10,45,928.5,75.0,3.15,26.65,714.5,870.86,650.91
2018,10,8,11,0,933.0,76.0,3.2,27.1,733.0,878.87,654.81
2018,10,8,11,15,935.5,76.5,3.2,27.35,743.5,881.07,655.13
2018,10,8,11,30,938.0,77.0,3.2,27.6,754.0,879.68,653.22
2018,10,8,11,45,938.5,77.0,3.2,27.9,756.5,872.45,647.42
2018,10,8,12,0,939.0,77.0,3.2,28.2,759.0,861.66,639.41
2018,10,8,12,15,937.0,77.5,3.2,28.3,754.0,845.87,628.67
2018,10,8,12,30,935.0,78.0,3.2,28.4,749.0,826.7,615.76
2018,10,8,12,45,931.0,77.5,3.2,28.55,735.0,801.65,598.79
2018,10,8,13,0,927.0,77.0,3.2,28.7,721.0,773.54,579.78
2018,10,8,13,15,921.0,76.5,3.15,28.7,700.0,741.09,557.85
2018,10,8,13,30,915.0,76.0,3.1,28.7,679.0,706.0,534.02
2018,10,8,13,45,906.0,74.5,3.05,28.7,650.5,665.48,505.53
2018,10,8,14,0,897.0,73.0,3.0,28.7,622.0,622.94,473.9
2018,10,8,14,15,884.5,71.5,2.95,28.55,587.0,576.62,439.06
2018,10,8,14,30,872.0,70.0,2.9,28.4,552.0,529.03,402.35
2018,10,8,14,45,854.5,68.5,2.85,28.25,511.5,478.03,362.08
2018,10,8,15,0,837.0,67.0,2.8,28.1,471.0,426.75,320.4
2018,10,8,15,15,813.5,64.0,2.8,28.1,425.5,371.72,274.68
2018,10,8,15,30,790.0,61.0,2.8,28.1,380.0,316.27,227.53
2018,10,8,15,45,756.0,58.5,2.55,27.55,332.0,260.79,180.1
2018,10,8,16,0,722.0,56.0,2.3,27.0,284.0,207.99,134.8
2018,10,8,16,15,670.0,51.0,2.0,26.1,234.0,152.94,89.98
2018,10,8,16,30,618.0,46.0,1.7,25.2,184.0,103.25,53.05
2018,10,8,16,45,534.0,40.0,1.35,24.25,137.0,54.88,24.79
2018,10,8,17,0,450.0,34.0,1.0,23.3,90.0,25.44,15.5
2018,10,8,17,15,297.0,24.0,1.0,22.55,54.0,18.79,6.29
2018,10,8,17,30,144.0,14.0,1.0,21.8,18.0,13.76,0.0
2018,10,8,17,45,72.0,7.0,1.0,21.0,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,107.0,11.5,1.1,14.35,17.5,34.5,0.0
2018,10,9,6,30,214.0,23.0,1.2,15.1,35.0,91.31,5.36
2018,10,9,6,45,327.0,33.0,1.3,15.8,73.5,157.21,110.98
2018,10,9,7,0,440.0,43.0,1.4,16.5,112.0,227.47,173.61
2018,10,9,7,15,536.0,48.5,1.3,17.15,162.5,296.41,232.92
2018,10,9,7,30,632.0,54.0,1.2,17.8,213.0,373.69,297.15
2018,10,9,7,45,657.5,61.5,1.15,18.45,258.0,424.59,338.92
2018,10,9,8,0,683.0,69.0,1.1,19.1,303.0,476.22,379.36
2018,10,9,8,15,739.5,68.5,1.05,19.95,356.0,535.55,423.77
2018,10,9,8,30,796.0,68.0,1.0,20.8,409.0,599.38,469.46
2018,10,9,8,45,819.5,70.0,0.95,21.65,453.0,645.53,499.98
2018,10,9,9,0,843.0,72.0,0.9,22.5,497.0,686.36,524.68
2018,10,9,9,15,856.5,75.0,0.85,23.45,535.5,723.86,546.21
2018,10,9,9,30,870.0,78.0,0.8,24.4,574.0,759.21,565.7
2018,10,9,9,45,879.0,80.5,0.75,25.3,606.0,788.03,580.51
2018,10,9,10,0,888.0,83.0,0.7,26.2,638.0,814.06,593.25
2018,10,9,10,15,897.0,84.0,0.8,26.7,664.5,835.42,606.21
2018,10,9,10,30,906.0,85.0,0.9,27.2,691.0,853.68,617.24
2018,10,9,10,45,883.0,97.0,1.0,27.75,701.0,853.95,616.68
2018,10,9,11,0,860.0,109.0,1.1,28.3,711.0,855.13,616.98
2018,10,9,11,15,825.5,125.5,1.3,28.55,710.0,843.05,610.8
2018,10,9,11,30,791.0,142.0,1.5,28.8,709.0,827.41,602.18
2018,10,9,11,45,784.5,145.0,1.7,29.05,709.5,817.9,597.41
2018,10,9,12,0,778.0,148.0,1.9,29.3,710.0,805.46,590.47
2018,10,9,12,15,697.5,178.0,2.05,29.25,679.0,761.24,562.37
2018,10,9,12,30,617.0,208.0,2.2,29.2,648.0,713.6,529.45
2018,10,9,12,45,626.0,200.5,2.4,29.15,639.5,696.93,519.74
2018,10,9,13,0,635.0,193.0,2.6,29.1,631.0,677.65,507.66
2018,10,9,13,15,607.0,195.5,2.8,28.85,604.0,639.49,481.71
2018,10,9,13,30,579.0,198.0,3.0,28.6,577.0,599.19,453.77
2018,10,9,13,45,651.0,163.5,3.15,28.3,572.5,590.08,449.27
2018,10,9,14,0,723.0,129.0,3.3,28.0,568.0,571.85,437.35
2018,10,9,14,15,777.0,108.0,3.45,27.55,555.0,549.75,421.53
2018,10,9,14,30,831.0,87.0,3.6,27.1,542.0,521.22,399.83
2018,10,9,14,45,816.5,83.0,3.7,26.6,502.0,470.62,360.13
2018,10,9,15,0,802.0,79.0,3.8,26.1,462.0,419.61,318.8
2018,10,9,15,15,775.5,76.0,3.8,26.1,416.5,364.94,272.79
2018,10,9,15,30,749.0,73.0,3.8,26.1,371.0,311.61,226.84
2018,10,9,15,45,712.0,69.0,3.75,24.9,323.0,256.15,179.77
2018,10,9,16,0,675.0,65.0,3.7,23.7,275.0,202.19,133.75
2018,10,9,16,15,620.0,59.0,3.5,22.9,225.5,148.35,89.64
2018,10,9,16,30,565.0,53.0,3.3,22.1,176.0,100.27,53.79
2018,10,9,16,45,467.0,45.5,3.05,21.3,129.0,55.11,27.85
2018,10,9,17,0,369.0,38.0,2.8,20.5,82.0,29.59,19.04
2018,10,9,17,15,215.0,25.0,2.7,19.7,47.5,20.1,5.65
2018,10,9,17,30,61.0,12.0,2.6,18.9,13.0,11.8,0.0
2018,10,9,17,45,30.5,6.0,2.45,18.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,76.0,12.5,0.75,13.1,16.5,28.64,0.0
2018,10,10,6,30,152.0,25.0,0.9,13.5,33.0,77.07,0.0
2018,10,10,6,45,277.0,37.5,1.0,13.85,72.0,145.76,102.9
2018,10,10,7,0,402.0,50.0,1.1,14.2,111.0,219.59,168.65
2018,10,10,7,15,484.0,57.0,1.05,14.6,158.0,282.89,223.93
2018,10,10,7,30,566.0,64.0,1.0,15.0,205.0,352.88,283.14
2018,10,10,7,45,620.5,69.5,0.95,15.4,254.5,413.36,333.0
2018,10,10,8,0,675.0,75.0,0.9,15.8,304.0,477.15,383.41
2018,10,10,8,15,711.5,78.5,0.85,16.4,351.5,530.6,423.7
2018,10,10,8,30,748.0,82.0,0.8,17.0,399.0,582.61,461.39
2018,10,10,8,45,774.5,84.0,0.75,17.55,442.5,629.08,493.63
2018,10,10,9,0,801.0,86.0,0.7,18.1,486.0,674.83,523.28
2018,10,10,9,15,821.5,87.0,0.8,18.95,525.5,713.97,548.42
2018,10,10,9,30,842.0,88.0,0.9,19.8,565.0,751.39,572.06
2018,10,10,9,45,859.0,88.0,1.0,20.6,598.5,778.18,588.28
2018,10,10,10,0,876.0,88.0,1.1,21.4,632.0,807.28,606.07
2018,10,10,10,15,884.5,89.0,1.1,21.9,657.5,827.92,617.4
2018,10,10,10,30,893.0,90.0,1.1,22.4,683.0,845.48,626.76
2018,10,10,10,45,898.0,90.5,1.05,22.9,701.0,856.34,631.04
2018,10,10,11,0,903.0,91.0,1.0,23.4,719.0,863.82,633.25
2018,10,10,11,15,906.0,91.5,0.85,23.75,729.5,866.19,630.98
2018,10,10,11,30,909.0,92.0,0.7,24.1,740.0,865.07,626.49
2018,10,10,11,45,909.0,92.0,0.6,24.4,742.0,857.43,618.92
2018,10,10,12,0,909.0,92.0,0.5,24.7,744.0,846.35,609.38
2018,10,10,12,15,906.0,92.0,0.55,24.85,737.5,829.47,599.41
2018,10,10,12,30,903.0,92.0,0.6,25.0,731.0,809.38,587.46
2018,10,10,12,45,897.0,92.0,0.7,25.2,717.0,783.88,572.66
2018,10,10,13,0,891.0,92.0,0.8,25.4,703.0,755.55,555.83
2018,10,10,13,15,883.0,92.0,0.95,25.35,681.5,723.12,537.11
2018,10,10,13,30,875.0,92.0,1.1,25.3,660.0,688.29,516.21
2018,10,10,13,45,864.5,90.0,1.25,25.3,631.0,647.63,488.84
2018,10,10,14,0,854.0,88.0,1.4,25.3,602.0,605.19,459.18
2018,10,10,14,15,838.5,86.5,1.6,25.1,566.5,559.23,426.4
2018,10,10,14,30,823.0,85.0,1.8,24.9,531.0,511.71,391.04
2018,10,10,14,45,802.5,83.0,1.95,24.7,490.5,460.74,351.49
2018,10,10,15,0,782.0,81.0,2.1,24.5,450.0,409.93,310.6
2018,10,10,15,15,755.5,77.0,2.1,24.5,405.0,355.38,265.09
2018,10,10,15,30,729.0,73.0,2.1,24.5,360.0,302.23,219.63
2018,10,10,15,45,687.5,69.5,2.4,23.6,312.0,245.9,172.28
2018,10,10,16,0,646.0,66.0,2.7,22.7,264.0,194.39,128.53
2018,10,10,16,15,583.5,60.5,2.75,21.9,215.0,141.75,85.97
2018,10,10,16,30,521.0,55.0,2.8,21.1,166.0,95.76,52.32
2018,10,10,16,45,425.0,46.5,2.85,20.3,121.0,52.71,27.77
2018,10,10,17,0,329.0,38.0,2.9,19.5,76.0,29.96,19.27
2018,10,10,17,15,200.0,24.5,2.85,18.75,44.0,19.25,3.07
2018,10,10,17,30,71.0,11.0,2.8,18.0,12.0,10.81,0.0
2018,10,10,17,45,35.5,5.5,2.8,17.25,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,14.0,9.5,0.7,13.75,10.0,12.33,0.0
2018,10,11,6,30,28.0,19.0,0.8,14.1,20.0,29.97,0.0
2018,10,11,6,45,135.0,39.0,0.85,14.4,57.5,97.22,67.37
2018,10,11,7,0,242.0,59.0,0.9,14.7,95.0,170.67,131.0
2018,10,11,7,15,319.5,73.0,0.85,15.05,139.5,230.22,182.16
2018,10,11,7,30,397.0,87.0,0.8,15.4,184.0,297.02,238.23
2018,10,11,7,45,416.0,99.5,0.75,15.7,221.0,338.63,272.94
2018,10,11,8,0,435.0,112.0,0.7,16.0,258.0,381.0,306.92
2018,10,11,8,15,334.0,140.0,0.65,16.65,262.0,361.89,290.62
2018,10,11,8,30,233.0,168.0,0.6,17.3,266.0,341.49,272.59
2018,10,11,8,45,419.0,154.5,0.5,17.95,353.5,466.45,368.94
2018,10,11,9,0,605.0,141.0,0.4,18.6,441.0,598.57,464.04
2018,10,11,9,15,655.0,138.0,0.55,19.25,486.0,649.45,499.26
2018,10,11,9,30,705.0,135.0,0.7,19.9,531.0,700.51,535.03
2018,10,11,9,45,731.5,133.0,0.8,20.6,565.0,734.03,556.25
2018,10,11,10,0,758.0,131.0,0.9,21.3,599.0,765.86,576.32
2018,10,11,10,15,770.0,132.5,1.0,21.65,624.5,787.82,590.4
2018,10,11,10,30,782.0,134.0,1.1,22.0,650.0,804.07,600.78
2018,10,11,10,45,790.0,135.0,1.2,22.4,668.5,816.83,608.81
2018,10,11,11,0,798.0,136.0,1.3,22.8,687.0,826.57,614.93
2018,10,11,11,15,805.5,135.0,1.3,23.1,698.5,830.65,616.41
2018,10,11,11,30,813.0,134.0,1.3,23.4,710.0,831.56,615.96
2018,10,11,11,45,818.0,132.5,1.35,23.75,713.5,826.63,612.31
2018,10,11,12,0,823.0,131.0,1.4,24.1,717.0,818.49,606.69
2018,10,11,12,15,825.0,128.5,1.4,24.25,712.5,803.66,596.64
2018,10,11,12,30,827.0,126.0,1.4,24.4,708.0,785.74,584.67
2018,10,11,12,45,827.5,123.0,1.4,24.6,695.5,763.12,569.51
2018,10,11,13,0,828.0,120.0,1.4,24.8,683.0,737.6,552.45
2018,10,11,13,15,822.5,117.0,1.45,24.85,662.0,705.06,531.31
2018,10,11,13,30,817.0,114.0,1.5,24.9,641.0,670.2,507.14
2018,10,11,13,45,808.0,111.5,1.5,24.95,613.5,631.5,479.29
2018,10,11,14,0,799.0,109.0,1.5,25.0,586.0,591.09,449.61
2018,10,11,14,15,785.0,106.0,1.5,24.9,551.5,545.91,416.0
2018,10,11,14,30,771.0,103.0,1.5,24.8,517.0,499.89,380.84
2018,10,11,14,45,751.5,99.0,1.5,24.7,477.0,449.02,341.08
2018,10,11,15,0,732.0,95.0,1.5,24.6,437.0,398.87,300.68
2018,10,11,15,15,703.0,90.5,1.5,24.6,392.5,345.26,256.51
2018,10,11,15,30,674.0,86.0,1.5,24.6,348.0,293.4,212.72
2018,10,11,15,45,629.5,81.5,1.5,24.1,300.5,239.58,167.64
2018,10,11,16,0,585.0,77.0,1.5,23.6,253.0,189.83,125.94
2018,10,11,16,15,521.0,69.5,1.35,22.85,205.0,138.76,85.49
2018,10,11,16,30,457.0,62.0,1.2,22.1,157.0,94.65,53.85
2018,10,11,16,45,348.5,51.0,1.1,21.4,111.5,52.16,29.52
2018,10,11,17,0,240.0,40.0,1.0,20.7,66.0,30.97,19.81
2018,10,11,17,15,143.5,24.5,1.05,20.0,38.0,19.36,0.02
2018,10,11,17,30,47.0,9.0,1.1,19.3,10.0,8.85,0.0
2018,10,11,17,45,23.5,4.5,1.2,18.6,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,54.5,9.5,0.65,13.85,12.0,20.88,0.0
2018,10,12,6,30,109.0,19.0,0.7,14.4,24.0,56.94,0.0
2018,10,12,6,45,225.5,32.5,0.7,14.9,60.0,122.44,83.55
2018,10,12,7,0,342.0,46.0,0.7,15.4,96.0,191.8,145.62
2018,10,12,7,15,440.0,54.5,0.8,16.1,144.5,259.65,203.69
2018,10,12,7,30,538.0,63.0,0.9,16.8,193.0,336.09,267.54
2018,10,12,7,45,590.5,69.0,0.95,17.5,241.0,394.47,315.57
2018,10,12,8,0,643.0,75.0,1.0,18.2,289.0,456.03,364.36
2018,10,12,8,15,679.5,79.5,1.15,19.3,335.5,509.04,404.92
2018,10,12,8,30,716.0,84.0,1.3,20.4,382.0,563.0,444.84
2018,10,12,8,45,743.0,87.0,1.4,21.55,425.5,607.02,475.89
2018,10,12,9,0,770.0,90.0,1.5,22.7,469.0,652.98,507.01
2018,10,12,9,15,795.0,90.0,1.55,23.45,508.5,693.15,532.75
2018,10,12,9,30,820.0,90.0,1.6,24.2,548.0,731.91,557.09
2018,10,12,9,45,842.5,89.0,1.65,25.0,583.0,765.84,577.63
2018,10,12,10,0,865.0,88.0,1.7,25.8,618.0,792.9,593.29
2018,10,12,10,15,874.0,89.0,1.8,26.4,643.5,813.59,605.54
2018,10,12,10,30,883.0,90.0,1.9,27.0,669.0,831.25,615.83
2018,10,12,10,45,890.0,90.5,2.0,27.65,688.0,843.53,622.47
2018,10,12,11,0,897.0,91.0,2.1,28.3,707.0,852.5,627.02
2018,10,12,11,15,900.5,92.0,2.2,28.65,718.0,855.69,628.6
2018,10,12,11,30,904.0,93.0,2.3,29.0,729.0,855.42,628.05
2018,10,12,11,45,906.0,93.0,2.4,29.3,732.5,849.34,623.9
2018,10,12,12,0,908.0,93.0,2.5,29.6,736.0,839.81,617.59
2018,10,12,12,15,906.5,92.5,2.6,29.7,730.0,823.53,607.34
2018,10,12,12,30,905.0,92.0,2.7,29.8,724.0,804.0,594.97
2018,10,12,12,45,901.0,92.0,2.75,29.9,711.0,779.94,579.23
2018,10,12,13,0,897.0,92.0,2.8,30.0,698.0,752.94,561.49
2018,10,12,13,15,891.0,90.5,2.85,29.95,676.5,720.17,540.03
2018,10,12,13,30,885.0,89.0,2.9,29.9,655.0,684.89,516.4
2018,10,12,13,45,874.5,88.0,2.95,29.85,626.5,644.96,487.67
2018,10,12,14,0,864.0,87.0,3.0,29.8,598.0,603.22,456.96
2018,10,12,14,15,850.0,84.5,3.05,29.6,562.5,556.76,422.3
2018,10,12,14,30,836.0,82.0,3.1,29.4,527.0,508.61,385.38
2018,10,12,14,45,817.0,79.5,3.15,29.2,486.5,457.41,345.06
2018,10,12,15,0,798.0,77.0,3.2,29.0,446.0,406.21,303.5
2018,10,12,15,15,770.5,74.0,3.2,29.0,401.0,351.74,258.11
2018,10,12,15,30,743.0,71.0,3.2,29.0,356.0,298.72,212.92
2018,10,12,15,45,705.0,66.5,3.1,28.25,307.5,243.35,166.21
2018,10,12,16,0,667.0,62.0,3.0,27.5,259.0,189.64,121.05
2018,10,12,16,15,609.5,56.0,2.65,26.4,210.5,136.63,79.05
2018,10,12,16,30,552.0,50.0,2.3,25.3,162.0,89.66,45.84
2018,10,12,16,45,458.0,42.0,2.0,24.2,117.0,46.11,22.91
2018,10,12,17,0,364.0,34.0,1.7,23.1,72.0,26.71,15.87
2018,10,12,17,15,220.0,21.5,1.65,22.2,41.0,17.5,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.3,10.0,8.85,0.0
2018,10,12,17,45,38.0,4.5,1.6,20.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,99.0,9.5,1.25,14.15,14.0,9.34,0.0
2018,10,13,6,30,198.0,19.0,1.3,14.8,28.0,79.29,0.0
2018,10,13,6,45,292.0,28.0,1.4,15.5,60.0,138.47,92.66
2018,10,13,7,0,386.0,37.0,1.5,16.2,92.0,197.4,149.16
2018,10,13,7,15,517.0,43.5,1.6,16.95,148.5,277.95,217.84
2018,10,13,7,30,648.0,50.0,1.7,17.7,205.0,368.17,293.15
2018,10,13,7,45,696.5,54.5,1.85,18.5,254.5,427.69,342.94
2018,10,13,8,0,745.0,59.0,2.0,19.3,304.0,489.78,392.97
2018,10,13,8,15,778.5,62.5,2.05,20.2,352.5,543.92,434.63
2018,10,13,8,30,812.0,66.0,2.1,21.1,401.0,598.49,475.05
2018,10,13,8,45,834.5,68.0,2.1,22.0,445.0,644.0,507.14
2018,10,13,9,0,857.0,70.0,2.1,22.9,489.0,684.1,532.77
2018,10,13,9,15,873.0,72.0,2.15,23.65,528.0,722.23,557.07
2018,10,13,9,30,889.0,74.0,2.2,24.4,567.0,758.3,579.53
2018,10,13,9,45,901.0,76.0,2.25,25.2,600.5,788.93,597.81
2018,10,13,10,0,913.0,78.0,2.3,26.0,634.0,816.81,614.04
2018,10,13,10,15,921.0,79.0,2.3,26.4,660.0,837.38,625.81
2018,10,13,10,30,929.0,80.0,2.3,26.8,686.0,854.73,635.46
2018,10,13,10,45,934.0,81.0,2.35,27.25,704.5,866.23,641.56
2018,10,13,11,0,939.0,82.0,2.4,27.7,723.0,874.24,645.48
2018,10,13,11,15,942.0,82.5,2.45,27.9,733.5,876.45,646.33
2018,10,13,11,30,945.0,83.0,2.5,28.1,744.0,875.05,644.97
2018,10,13,11,45,945.5,83.5,2.55,28.3,746.5,867.98,639.99
2018,10,13,12,0,946.0,84.0,2.6,28.5,749.0,857.34,632.8
2018,10,13,12,15,944.0,84.0,2.65,28.5,743.0,840.65,622.17
2018,10,13,12,30,942.0,84.0,2.7,28.5,737.0,820.58,609.36
2018,10,13,12,45,938.5,83.0,2.75,28.5,723.0,795.04,592.86
2018,10,13,13,0,935.0,82.0,2.8,28.5,709.0,766.43,574.24
2018,10,13,13,15,928.5,81.0,2.85,28.35,687.0,732.79,552.37
2018,10,13,13,30,922.0,80.0,2.9,28.2,665.0,696.55,528.46
2018,10,13,13,45,912.0,79.0,2.9,28.05,636.0,655.7,498.9
2018,10,13,14,0,902.0,78.0,2.9,27.9,607.0,612.91,467.23
2018,10,13,14,15,888.5,76.5,2.9,27.65,571.5,565.97,431.86
2018,10,13,14,30,875.0,75.0,2.9,27.4,536.0,517.86,394.59
2018,10,13,14,45,856.5,72.5,2.95,27.15,494.5,465.55,353.14
2018,10,13,15,0,838.0,70.0,3.0,26.9,453.0,412.35,309.7
2018,10,13,15,15,811.5,67.0,3.0,26.9,407.0,356.39,262.6
2018,10,13,15,30,785.0,64.0,3.0,26.9,361.0,301.71,215.51
2018,10,13,15,45,747.0,60.5,2.95,25.9,312.0,245.25,167.51
2018,10,13,16,0,709.0,57.0,2.9,24.9,263.0,191.97,122.24
2018,10,13,16,15,650.0,51.5,2.65,23.85,213.0,137.34,78.68
2018,10,13,16,30,591.0,46.0,2.4,22.8,163.0,87.02,43.08
2018,10,13,16,45,493.5,38.5,2.1,21.75,117.0,41.98,20.15
2018,10,13,17,0,396.0,31.0,1.8,20.7,71.0,24.08,13.67
2018,10,13,17,15,240.5,20.0,1.7,19.75,40.0,16.26,0.0
2018,10,13,17,30,85.0,9.0,1.6,18.8,9.0,8.85,0.0
2018,10,13,17,45,42.5,4.5,1.5,17.85,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.0,1.2,12.2,13.0,8.85,0.0
2018,10,14,6,30,185.0,18.0,1.3,12.9,26.0,65.38,0.0
2018,10,14,6,45,325.5,28.5,1.4,13.55,65.0,148.8,98.46
2018,10,14,7,0,466.0,39.0,1.5,14.2,104.0,227.72,172.7
2018,10,14,7,15,412.5,48.0,1.55,14.8,122.5,239.1,188.73
2018,10,14,7,30,359.0,57.0,1.6,15.4,141.0,244.53,197.29
2018,10,14,7,45,385.0,76.0,1.65,16.0,185.0,292.48,238.28
2018,10,14,8,0,411.0,95.0,1.7,16.6,229.0,345.01,281.33
2018,10,14,8,15,601.5,83.0,1.7,17.2,312.0,463.52,376.02
2018,10,14,8,30,792.0,71.0,1.7,17.8,395.0,589.49,472.59
2018,10,14,8,45,816.5,73.5,1.7,18.4,439.5,636.11,505.69
2018,10,14,9,0,841.0,76.0,1.7,19.0,484.0,681.78,536.63
2018,10,14,9,15,857.5,79.0,1.7,19.65,523.5,720.95,561.69
2018,10,14,9,30,874.0,82.0,1.7,20.3,563.0,753.51,581.65
2018,10,14,9,45,886.0,84.5,1.7,20.95,596.5,784.21,600.1
2018,10,14,10,0,898.0,87.0,1.7,21.6,630.0,812.21,616.47
2018,10,14,10,15,908.5,88.0,1.7,22.2,657.0,834.41,628.89
2018,10,14,10,30,919.0,89.0,1.7,22.8,684.0,853.5,639.22
2018,10,14,10,45,926.0,89.5,1.7,23.4,703.0,865.88,645.09
2018,10,14,11,0,933.0,90.0,1.7,24.0,722.0,874.82,648.82
2018,10,14,11,15,938.5,90.0,1.8,24.5,734.0,878.43,650.5
2018,10,14,11,30,944.0,90.0,1.9,25.0,746.0,878.44,649.95
2018,10,14,11,45,946.0,89.5,1.95,25.5,748.5,871.41,644.37
2018,10,14,12,0,948.0,89.0,2.0,26.0,751.0,860.79,636.59
2018,10,14,12,15,948.5,88.5,2.1,26.3,746.5,845.43,626.73
2018,10,14,12,30,949.0,88.0,2.2,26.6,742.0,826.6,614.58
2018,10,14,12,45,946.5,87.0,2.25,26.9,728.5,801.6,597.91
2018,10,14,13,0,944.0,86.0,2.3,27.2,715.0,773.46,579.11
2018,10,14,13,15,938.5,84.5,2.4,27.25,693.0,739.69,557.25
2018,10,14,13,30,933.0,83.0,2.5,27.3,671.0,703.25,532.96
2018,10,14,13,45,924.5,81.5,2.55,27.4,642.0,662.43,503.29
2018,10,14,14,0,916.0,80.0,2.6,27.5,613.0,619.53,471.39
2018,10,14,14,15,905.0,78.0,2.6,27.35,578.0,572.89,436.17
2018,10,14,14,30,894.0,76.0,2.6,27.2,543.0,524.83,398.85
2018,10,14,14,45,876.5,73.5,2.65,27.1,501.5,472.16,357.0
2018,10,14,15,0,859.0,71.0,2.7,27.0,460.0,418.48,313.06
2018,10,14,15,15,832.5,68.0,2.7,27.0,413.0,361.57,265.28
2018,10,14,15,30,806.0,65.0,2.7,27.0,366.0,305.9,217.43
2018,10,14,15,45,767.5,61.0,2.45,26.3,316.0,247.87,167.94
2018,10,14,16,0,729.0,57.0,2.2,25.6,266.0,193.05,121.45
2018,10,14,16,15,671.5,51.5,1.95,24.25,215.5,137.75,77.82
2018,10,14,16,30,614.0,46.0,1.7,22.9,165.0,88.53,43.8
2018,10,14,16,45,515.0,38.5,1.45,21.6,118.0,40.56,19.73
2018,10,14,17,0,416.0,31.0,1.2,20.3,71.0,24.42,13.63
2018,10,14,17,15,241.5,19.0,1.2,19.55,39.0,15.52,0.0
2018,10,14,17,30,67.0,7.0,1.2,18.8,7.0,6.88,0.0
2018,10,14,17,45,33.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,6,15,101.0,9.0,1.35,11.7,13.0,0.0,0.0
2018,10,15,6,30,202.0,18.0,1.4,12.6,26.0,69.34,0.0
2018,10,15,6,45,343.0,27.5,1.45,13.5,64.5,152.49,98.39
2018,10,15,7,0,484.0,37.0,1.5,14.4,103.0,230.91,174.25
2018,10,15,7,15,578.5,42.5,1.6,15.25,153.5,296.83,232.78
2018,10,15,7,30,673.0,48.0,1.7,16.1,204.0,374.11,298.72
2018,10,15,7,45,721.5,52.5,1.8,16.95,254.5,434.38,349.49
2018,10,15,8,0,770.0,57.0,1.9,17.8,305.0,497.16,400.22
2018,10,15,8,15,802.5,60.0,1.9,18.85,353.5,550.82,441.32
2018,10,15,8,30,835.0,63.0,1.9,19.9,402.0,604.76,480.92
2018,10,15,8,45,859.5,65.5,1.95,20.9,447.5,648.58,512.01
2018,10,15,9,0,884.0,68.0,2.0,21.9,493.0,695.34,542.56
2018,10,15,9,15,899.5,70.0,1.95,22.7,532.5,733.66,566.08
2018,10,15,9,30,915.0,72.0,1.9,23.5,572.0,769.8,587.6
2018,10,15,9,45,924.5,74.5,1.85,24.3,605.0,799.46,604.22
2018,10,15,10,0,934.0,77.0,1.8,25.1,638.0,826.18,618.62
2018,10,15,10,15,942.0,78.5,1.65,25.7,664.5,847.44,628.63
2018,10,15,10,30,950.0,80.0,1.5,26.3,691.0,865.4,636.24
2018,10,15,10,45,955.5,80.5,1.35,26.9,709.5,876.75,639.36
2018,10,15,11,0,961.0,81.0,1.2,27.5,728.0,884.54,640.12
2018,10,15,11,15,963.0,81.5,1.05,27.8,738.0,885.79,637.41
2018,10,15,11,30,965.0,82.0,0.9,28.1,748.0,883.37,632.42
2018,10,15,11,45,963.5,81.5,0.7,28.4,748.5,873.34,621.78
2018,10,15,12,0,962.0,81.0,0.5,28.7,749.0,859.72,608.97
2018,10,15,12,15,960.0,81.5,0.65,28.8,743.0,843.28,601.41
2018,10,15,12,30,958.0,82.0,0.8,28.9,737.0,823.4,591.47
2018,10,15,12,45,954.0,81.5,0.9,29.0,723.0,797.64,576.76
2018,10,15,13,0,950.0,81.0,1.0,29.1,709.0,768.78,559.84
2018,10,15,13,15,943.5,79.5,1.15,29.1,686.5,734.19,539.63
2018,10,15,13,30,937.0,78.0,1.3,29.1,664.0,696.96,516.77
2018,10,15,13,45,927.0,77.5,1.45,29.05,635.0,656.17,489.29
2018,10,15,14,0,917.0,77.0,1.6,29.0,606.0,613.39,459.35
2018,10,15,14,15,903.5,74.5,1.7,28.8,569.5,564.92,424.22
2018,10,15,14,30,890.0,72.0,1.8,28.6,533.0,515.26,386.94
2018,10,15,14,45,870.5,70.0,1.95,28.4,491.0,462.49,346.11
2018,10,15,15,0,851.0,68.0,2.1,28.2,449.0,408.9,303.1
2018,10,15,15,15,824.5,65.5,2.1,28.2,403.0,353.03,256.53
2018,10,15,15,30,798.0,63.0,2.1,28.2,357.0,298.42,209.9
2018,10,15,15,45,758.5,59.5,2.05,27.35,307.5,241.25,161.75
2018,10,15,16,0,719.0,56.0,2.0,26.5,258.0,187.4,116.6
2018,10,15,16,15,657.5,50.5,1.8,25.15,207.5,132.4,73.79
2018,10,15,16,30,596.0,45.0,1.6,23.8,157.0,83.93,41.02
2018,10,15,16,45,492.5,37.5,1.4,22.5,111.0,37.33,18.47
2018,10,15,17,0,389.0,30.0,1.2,21.2,65.0,23.74,12.59
2018,10,15,17,15,224.5,18.0,1.2,20.35,35.5,17.69,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.5,6.0,5.9,0.0
2018,10,15,17,45,30.0,3.0,1.25,18.7,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,6,15,102.5,9.0,1.0,13.2,12.5,0.0,0.0
2018,10,16,6,30,205.0,18.0,1.0,13.6,25.0,69.67,0.0
2018,10,16,6,45,357.0,27.0,0.95,13.95,64.5,154.68,96.36
2018,10,16,7,0,509.0,36.0,0.9,14.3,104.0,237.6,177.95
2018,10,16,7,15,589.5,42.5,0.95,15.0,153.0,299.83,233.63
2018,10,16,7,30,670.0,49.0,1.0,15.7,202.0,372.13,295.32
2018,10,16,7,45,719.0,53.0,1.0,16.35,252.0,431.82,345.09
2018,10,16,8,0,768.0,57.0,1.0,17.0,302.0,493.99,394.64
2018,10,16,8,15,801.0,60.5,1.05,18.0,350.5,548.3,435.97
2018,10,16,8,30,834.0,64.0,1.1,19.0,399.0,602.93,475.88
2018,10,16,8,45,856.0,66.0,1.1,20.0,443.0,644.35,504.45
2018,10,16,9,0,878.0,68.0,1.1,21.0,487.0,688.54,532.43
2018,10,16,9,15,891.5,70.5,1.2,21.9,525.5,725.71,555.89
2018,10,16,9,30,905.0,73.0,1.3,22.8,564.0,760.62,577.48
2018,10,16,9,45,915.5,75.0,1.35,23.7,596.5,790.14,594.57
2018,10,16,10,0,926.0,77.0,1.4,24.6,629.0,816.8,609.6
2018,10,16,10,15,934.0,78.0,1.45,25.15,655.0,837.29,621.27
2018,10,16,10,30,942.0,79.0,1.5,25.7,681.0,854.51,630.85
2018,10,16,10,45,947.5,80.0,1.6,26.25,699.5,866.29,637.49
2018,10,16,11,0,953.0,81.0,1.7,26.8,718.0,874.53,641.94
2018,10,16,11,15,955.5,81.5,1.75,27.05,728.5,876.14,642.39
2018,10,16,11,30,958.0,82.0,1.8,27.3,739.0,874.1,640.64
2018,10,16,11,45,958.0,82.0,1.9,27.55,740.5,865.84,635.46
2018,10,16,12,0,958.0,82.0,2.0,27.8,742.0,853.99,628.02
2018,10,16,12,15,954.0,82.0,2.05,27.9,734.5,835.47,616.16
2018,10,16,12,30,950.0,82.0,2.1,28.0,727.0,813.62,602.16
2018,10,16,12,45,945.5,81.5,2.15,28.15,713.0,787.66,585.28
2018,10,16,13,0,941.0,81.0,2.2,28.3,699.0,758.66,566.3
2018,10,16,13,15,934.0,80.5,2.2,28.25,677.0,725.04,544.19
2018,10,16,13,30,927.0,80.0,2.2,28.2,655.0,688.85,519.48
2018,10,16,13,45,917.0,78.5,2.2,28.15,625.5,647.4,489.51
2018,10,16,14,0,907.0,77.0,2.2,28.1,596.0,604.0,457.44
2018,10,16,14,15,893.0,75.5,2.2,27.95,560.0,556.75,421.87
2018,10,16,14,30,879.0,74.0,2.2,27.8,524.0,508.37,384.4
2018,10,16,14,45,859.5,71.5,2.2,27.6,482.5,455.67,342.66
2018,10,16,15,0,840.0,69.0,2.2,27.4,441.0,402.22,299.06
2018,10,16,15,15,813.0,65.5,2.2,27.4,394.5,345.86,251.88
2018,10,16,15,30,786.0,62.0,2.2,27.4,348.0,290.84,204.76
2018,10,16,15,45,746.0,58.5,2.05,26.6,299.0,234.38,156.92
2018,10,16,16,0,706.0,55.0,1.9,25.8,250.0,181.32,112.33
2018,10,16,16,15,644.0,49.5,1.75,24.45,200.5,127.25,70.45
2018,10,16,16,30,582.0,44.0,1.6,23.1,151.0,79.78,38.76
2018,10,16,16,45,475.5,36.5,1.4,21.8,106.0,34.37,17.52
2018,10,16,17,0,369.0,29.0,1.2,20.5,61.0,23.06,11.54
2018,10,16,17,15,211.5,17.5,1.25,19.75,33.0,17.2,0.0
2018,10,16,17,30,54.0,6.0,1.3,19.0,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.3,18.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,15,83.5,8.0,1.05,11.9,11.0,0.0,0.0
2018,10,17,6,30,167.0,16.0,1.1,12.3,22.0,57.72,0.0
2018,10,17,6,45,165.5,18.0,1.15,12.75,31.5,84.3,49.28
2018,10,17,7,0,164.0,20.0,1.2,13.2,41.0,93.38,68.75
2018,10,17,7,15,160.0,30.5,1.25,13.85,58.5,108.58,84.34
2018,10,17,7,30,156.0,41.0,1.3,14.5,76.0,126.65,101.24
2018,10,17,7,45,98.0,71.5,1.35,15.1,95.5,127.64,102.77
2018,10,17,8,0,40.0,102.0,1.4,15.7,115.0,128.66,103.15
2018,10,17,8,15,376.5,92.0,1.35,16.7,240.5,334.17,273.8
2018,10,17,8,30,713.0,82.0,1.3,17.7,366.0,548.81,440.16
2018,10,17,8,45,776.0,78.0,1.2,18.65,418.5,607.58,480.66
2018,10,17,9,0,839.0,74.0,1.1,19.6,471.0,670.44,522.93
2018,10,17,9,15,856.5,76.5,1.1,20.55,510.0,709.34,546.57
2018,10,17,9,30,874.0,79.0,1.1,21.5,549.0,741.74,565.43
2018,10,17,9,45,886.5,80.5,1.1,22.45,581.5,771.38,582.11
2018,10,17,10,0,899.0,82.0,1.1,23.4,614.0,798.36,596.77
2018,10,17,10,15,907.5,83.0,1.0,24.2,639.5,818.72,605.84
2018,10,17,10,30,916.0,84.0,0.9,25.0,665.0,835.93,612.69
2018,10,17,10,45,921.5,85.0,0.85,25.75,683.5,847.41,616.65
2018,10,17,11,0,927.0,86.0,0.8,26.5,702.0,855.45,618.49
2018,10,17,11,15,930.0,86.0,0.7,26.85,712.0,856.83,616.29
2018,10,17,11,30,933.0,86.0,0.6,27.2,722.0,854.67,612.0
2018,10,17,11,45,933.5,86.5,0.5,27.55,724.0,847.49,604.68
2018,10,17,12,0,934.0,87.0,0.4,27.9,726.0,836.79,595.36
2018,10,17,12,15,932.0,87.0,0.45,28.05,720.0,820.14,585.66
2018,10,17,12,30,930.0,87.0,0.5,28.2,714.0,800.18,573.96
2018,10,17,12,45,925.0,86.5,0.55,28.35,699.5,774.26,558.44
2018,10,17,13,0,920.0,86.0,0.6,28.5,685.0,745.39,540.95
2018,10,17,13,15,913.0,85.0,0.7,28.45,663.5,711.85,521.33
2018,10,17,13,30,906.0,84.0,0.8,28.4,642.0,675.81,498.57
2018,10,17,13,45,896.0,82.0,0.9,28.35,612.5,634.59,470.89
2018,10,17,14,0,886.0,80.0,1.0,28.3,583.0,591.5,440.9
2018,10,17,14,15,871.0,78.5,1.1,28.05,547.5,544.62,407.37
2018,10,17,14,30,856.0,77.0,1.2,27.8,512.0,496.7,371.73
2018,10,17,14,45,836.0,74.5,1.3,27.6,470.5,444.6,331.55
2018,10,17,15,0,816.0,72.0,1.4,27.4,429.0,392.56,289.9
2018,10,17,15,15,787.5,69.0,1.4,27.4,383.5,337.49,244.24
2018,10,17,15,30,759.0,66.0,1.4,27.4,338.0,283.96,198.81
2018,10,17,15,45,717.0,61.5,1.6,26.4,289.0,227.67,152.08
2018,10,17,16,0,675.0,57.0,1.8,25.4,240.0,175.04,108.5
2018,10,17,16,15,609.5,51.5,1.65,24.1,191.5,120.82,66.85
2018,10,17,16,30,544.0,46.0,1.5,22.8,143.0,75.02,36.76
2018,10,17,16,45,435.5,37.0,1.4,21.5,99.0,32.75,17.65
2018,10,17,17,0,327.0,28.0,1.3,20.2,55.0,22.36,10.29
2018,10,17,17,15,184.5,17.0,1.35,19.35,30.0,16.71,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.5,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.6,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,6,15,66.5,7.5,0.45,12.0,9.5,0.0,0.0
2018,10,18,6,30,133.0,15.0,0.4,12.4,19.0,47.9,0.0
2018,10,18,6,45,142.5,15.5,0.4,12.8,27.0,72.86,39.7
2018,10,18,7,0,152.0,16.0,0.4,13.2,35.0,82.74,59.99
2018,10,18,7,15,76.0,20.0,0.35,13.75,29.5,60.01,44.42
2018,10,18,7,30,0.0,24.0,0.3,14.3,24.0,23.15,14.14
2018,10,18,7,45,0.0,30.0,0.2,14.85,30.0,28.95,19.2
2018,10,18,8,0,0.0,36.0,0.1,15.4,36.0,34.75,24.14
2018,10,18,8,15,8.5,75.0,0.2,16.35,78.5,77.78,60.3
