Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,8,30,17.0,114.0,0.3,17.3,121.0,123.65,97.71
2018,10,18,8,45,218.0,132.5,0.45,18.25,234.5,293.65,236.46
2018,10,18,9,0,419.0,151.0,0.6,19.2,348.0,467.13,369.07
2018,10,18,9,15,638.0,115.5,0.7,20.05,443.0,598.34,465.74
2018,10,18,9,30,857.0,80.0,0.8,20.9,538.0,732.07,557.88
2018,10,18,9,45,869.5,82.0,0.9,21.8,570.5,757.29,571.67
2018,10,18,10,0,882.0,84.0,1.0,22.7,603.0,784.41,588.01
2018,10,18,10,15,891.0,85.5,1.0,23.5,628.5,805.38,598.96
2018,10,18,10,30,900.0,87.0,1.0,24.3,654.0,823.27,607.87
2018,10,18,10,45,905.5,88.0,1.05,25.05,672.0,834.55,613.31
2018,10,18,11,0,911.0,89.0,1.1,25.8,690.0,842.44,616.69
2018,10,18,11,15,915.0,89.5,1.05,26.4,701.0,845.12,615.77
2018,10,18,11,30,919.0,90.0,1.0,27.0,712.0,844.3,612.75
2018,10,18,11,45,920.5,90.0,1.0,27.55,714.5,837.41,606.85
2018,10,18,12,0,922.0,90.0,1.0,28.1,717.0,827.05,598.92
2018,10,18,12,15,919.5,90.5,1.0,28.35,711.0,810.69,587.99
2018,10,18,12,30,917.0,91.0,1.0,28.6,705.0,791.08,575.09
2018,10,18,12,45,912.0,90.0,0.95,28.8,690.5,764.9,557.44
2018,10,18,13,0,907.0,89.0,0.9,29.0,676.0,735.83,537.99
2018,10,18,13,15,900.0,88.0,0.9,29.05,654.0,702.66,516.74
2018,10,18,13,30,893.0,87.0,0.9,29.1,632.0,667.04,492.3
2018,10,18,13,45,882.5,85.5,0.85,29.1,603.0,626.51,463.35
2018,10,18,14,0,872.0,84.0,0.8,29.1,574.0,584.18,432.54
2018,10,18,14,15,857.0,82.0,0.85,28.95,538.5,537.73,399.1
2018,10,18,14,30,842.0,80.0,0.9,28.8,503.0,489.67,363.33
2018,10,18,14,45,821.5,77.0,0.9,28.6,462.0,437.56,323.16
2018,10,18,15,0,801.0,74.0,0.9,28.4,421.0,385.61,281.78
2018,10,18,15,15,771.5,71.0,0.9,28.4,375.5,331.07,237.15
2018,10,18,15,30,742.0,68.0,0.9,28.4,330.0,278.22,192.84
2018,10,18,15,45,699.0,63.0,0.9,27.45,281.5,222.29,146.84
2018,10,18,16,0,656.0,58.0,0.9,26.5,233.0,168.64,103.07
2018,10,18,16,15,590.0,52.0,0.95,25.15,185.0,116.72,64.0
2018,10,18,16,30,524.0,46.0,1.0,23.8,137.0,71.8,35.13
2018,10,18,16,45,414.0,37.0,1.0,22.45,94.5,31.1,20.29
2018,10,18,17,0,304.0,28.0,1.0,21.1,52.0,22.7,9.47
2018,10,18,17,15,163.0,15.5,1.0,20.35,27.0,15.24,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.6,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,14.75,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,15.2,17.0,43.66,0.0
2018,10,19,6,45,172.5,26.5,0.85,15.65,41.5,94.04,48.73
2018,10,19,7,0,224.0,39.0,0.8,16.1,66.0,136.9,100.79
2018,10,19,7,15,344.5,51.0,0.85,16.85,115.0,208.68,161.62
2018,10,19,7,30,465.0,63.0,0.9,17.6,164.0,293.94,232.28
2018,10,19,7,45,571.5,64.5,0.95,18.35,219.5,369.36,293.97
2018,10,19,8,0,678.0,66.0,1.0,19.1,275.0,452.3,359.62
2018,10,19,8,15,714.0,70.5,1.0,19.95,321.5,502.86,398.13
2018,10,19,8,30,750.0,75.0,1.0,20.8,368.0,556.8,437.7
2018,10,19,8,45,775.0,78.5,1.05,21.65,411.0,602.8,470.37
2018,10,19,9,0,800.0,82.0,1.1,22.5,454.0,647.97,501.46
2018,10,19,9,15,818.0,84.5,1.2,23.45,492.0,685.89,525.72
2018,10,19,9,30,836.0,87.0,1.3,24.4,530.0,721.96,548.24
2018,10,19,9,45,849.5,88.5,1.35,25.35,562.0,751.36,565.37
2018,10,19,10,0,863.0,90.0,1.4,26.3,594.0,778.23,580.64
2018,10,19,10,15,872.0,92.0,1.45,26.9,619.5,794.68,589.62
2018,10,19,10,30,881.0,94.0,1.5,27.5,645.0,812.8,599.84
2018,10,19,10,45,887.0,95.0,1.5,28.1,663.0,824.22,605.11
2018,10,19,11,0,893.0,96.0,1.5,28.7,681.0,832.34,608.34
2018,10,19,11,15,896.0,96.5,1.45,29.1,691.0,834.11,607.48
2018,10,19,11,30,899.0,97.0,1.4,29.5,701.0,832.47,604.58
2018,10,19,11,45,899.5,97.0,1.35,29.9,703.0,824.86,597.97
2018,10,19,12,0,900.0,97.0,1.3,30.3,705.0,813.87,589.37
2018,10,19,12,15,896.5,97.5,1.25,30.5,698.5,797.02,577.59
2018,10,19,12,30,893.0,98.0,1.2,30.7,692.0,777.03,563.92
2018,10,19,12,45,885.5,98.0,1.15,30.85,677.0,750.58,546.23
2018,10,19,13,0,878.0,98.0,1.1,31.0,662.0,721.44,526.85
2018,10,19,13,15,871.0,97.0,1.1,31.0,640.5,691.0,506.96
2018,10,19,13,30,864.0,96.0,1.1,31.0,619.0,655.9,482.68
2018,10,19,13,45,853.0,94.0,1.1,30.95,590.0,615.18,454.13
2018,10,19,14,0,842.0,92.0,1.1,30.9,561.0,572.8,423.74
2018,10,19,14,15,826.0,89.5,1.1,30.75,525.5,525.88,389.45
2018,10,19,14,30,810.0,87.0,1.1,30.6,490.0,478.21,353.58
2018,10,19,14,45,788.5,84.0,1.1,30.4,449.5,427.18,314.23
2018,10,19,15,0,767.0,81.0,1.1,30.2,409.0,376.49,273.88
2018,10,19,15,15,736.0,76.5,1.1,30.2,363.5,321.77,229.36
2018,10,19,15,30,705.0,72.0,1.1,30.2,318.0,267.75,184.54
2018,10,19,15,45,661.0,66.5,1.05,29.1,270.5,213.08,139.93
2018,10,19,16,0,617.0,61.0,1.0,28.0,223.0,162.36,98.95
2018,10,19,16,15,549.5,54.0,1.0,26.65,176.0,111.76,61.4
2018,10,19,16,30,482.0,47.0,1.0,25.3,129.0,68.39,34.0
2018,10,19,16,45,373.0,37.0,1.0,23.9,87.5,29.58,18.77
2018,10,19,17,0,264.0,27.0,1.0,22.5,46.0,21.99,7.6
2018,10,19,17,15,140.5,15.0,1.05,21.85,24.0,14.74,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,14.45,8.0,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.1,15.0,16.0,40.95,0.0
2018,10,20,6,45,162.0,18.0,1.1,15.5,32.0,80.5,36.97
2018,10,20,7,0,209.0,23.0,1.1,16.0,48.0,112.9,81.81
2018,10,20,7,15,364.0,38.0,1.2,16.85,106.0,202.4,156.61
2018,10,20,7,30,519.0,53.0,1.3,17.7,164.0,305.59,241.74
2018,10,20,7,45,601.5,58.5,1.45,18.5,218.0,375.5,299.81
2018,10,20,8,0,684.0,64.0,1.6,19.3,272.0,451.24,360.81
2018,10,20,8,15,721.5,68.0,1.5,20.2,318.5,502.27,399.92
2018,10,20,8,30,759.0,72.0,1.4,21.1,365.0,556.65,439.77
2018,10,20,8,45,785.0,75.0,1.3,22.0,408.5,602.87,471.86
2018,10,20,9,0,811.0,78.0,1.2,22.9,452.0,648.32,502.02
2018,10,20,9,15,829.5,80.0,1.2,23.95,490.0,686.2,525.06
2018,10,20,9,30,848.0,82.0,1.2,25.0,528.0,722.22,546.3
2018,10,20,9,45,861.0,83.5,1.2,26.05,560.0,751.41,562.45
2018,10,20,10,0,874.0,85.0,1.2,27.1,592.0,773.41,573.57
2018,10,20,10,15,883.5,86.5,1.15,27.8,617.5,794.48,584.23
2018,10,20,10,30,893.0,88.0,1.1,28.5,643.0,812.51,592.78
2018,10,20,10,45,899.0,89.0,1.0,29.25,661.0,823.99,596.23
2018,10,20,11,0,905.0,90.0,0.9,30.0,679.0,832.13,597.56
2018,10,20,11,15,908.5,90.0,1.0,30.25,689.0,833.73,598.94
2018,10,20,11,30,912.0,90.0,1.1,30.5,699.0,831.88,598.25
2018,10,20,11,45,913.0,90.5,1.15,30.75,701.5,825.12,593.85
2018,10,20,12,0,914.0,91.0,1.2,31.0,704.0,814.93,587.38
2018,10,20,12,15,911.5,91.0,1.3,31.05,697.5,798.12,577.77
2018,10,20,12,30,909.0,91.0,1.4,31.1,691.0,778.1,566.05
2018,10,20,12,45,903.5,90.5,1.5,31.15,676.5,752.27,550.4
2018,10,20,13,0,898.0,90.0,1.6,31.2,662.0,723.61,532.71
2018,10,20,13,15,891.0,88.5,1.65,31.1,640.0,690.22,511.33
2018,10,20,13,30,884.0,87.0,1.7,31.0,618.0,654.42,486.65
2018,10,20,13,45,873.5,85.5,1.75,30.85,589.5,614.3,458.38
2018,10,20,14,0,863.0,84.0,1.8,30.7,561.0,573.1,428.53
2018,10,20,14,15,848.0,81.5,1.85,30.45,525.5,525.96,393.7
2018,10,20,14,30,833.0,79.0,1.9,30.2,490.0,477.95,357.08
2018,10,20,14,45,812.0,76.0,1.9,29.9,449.0,426.24,316.47
2018,10,20,15,0,791.0,73.0,1.9,29.6,408.0,374.77,274.76
2018,10,20,15,15,760.5,70.0,1.9,29.6,363.0,320.69,229.8
2018,10,20,15,30,730.0,67.0,1.9,29.6,318.0,268.41,185.46
2018,10,20,15,45,686.5,62.0,1.8,28.5,270.5,213.41,139.91
2018,10,20,16,0,643.0,57.0,1.7,27.4,223.0,160.75,96.99
2018,10,20,16,15,576.0,50.5,1.55,25.95,175.5,109.52,58.87
2018,10,20,16,30,509.0,44.0,1.4,24.5,128.0,65.41,31.4
2018,10,20,16,45,394.5,35.0,1.2,23.1,86.5,26.87,16.48
2018,10,20,17,0,280.0,26.0,1.0,21.7,45.0,21.29,5.49
2018,10,20,17,15,149.0,14.5,1.0,20.85,23.5,14.25,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.0,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,6,15,29.0,3.5,0.8,12.1,4.0,0.0,0.0
2018,10,21,6,30,58.0,7.0,0.8,12.4,8.0,20.97,0.0
2018,10,21,6,45,80.0,11.0,0.85,12.7,17.5,42.4,14.69
2018,10,21,7,0,102.0,15.0,0.9,13.0,27.0,59.8,41.47
2018,10,21,7,15,51.0,20.0,0.95,13.55,26.0,44.93,31.8
2018,10,21,7,30,0.0,25.0,1.0,14.1,25.0,24.12,14.92
2018,10,21,7,45,0.0,34.0,1.05,14.6,34.0,32.82,22.43
2018,10,21,8,0,0.0,43.0,1.1,15.1,43.0,41.52,29.83
2018,10,21,8,15,0.0,66.0,1.1,15.95,66.0,63.8,48.49
2018,10,21,8,30,0.0,89.0,1.1,16.8,89.0,87.05,67.59
2018,10,21,8,45,0.0,111.0,1.15,17.6,111.0,109.47,85.64
2018,10,21,9,0,0.0,133.0,1.2,18.4,133.0,131.94,103.4
2018,10,21,9,15,6.0,154.5,1.15,19.15,157.5,158.11,123.98
2018,10,21,9,30,12.0,176.0,1.1,19.9,182.0,184.58,144.41
2018,10,21,9,45,36.5,203.5,1.05,20.6,224.0,238.96,186.82
2018,10,21,10,0,61.0,231.0,1.0,21.3,266.0,287.65,223.7
2018,10,21,10,15,115.5,248.0,1.0,22.0,318.0,356.94,276.18
2018,10,21,10,30,170.0,265.0,1.0,22.7,370.0,418.68,321.59
2018,10,21,10,45,389.5,221.5,0.95,23.4,471.0,562.86,428.97
2018,10,21,11,0,609.0,178.0,0.9,24.1,572.0,694.92,521.75
2018,10,21,11,15,754.0,137.0,0.95,24.55,632.0,764.98,568.16
2018,10,21,11,30,899.0,96.0,1.0,25.0,692.0,824.72,606.31
2018,10,21,11,45,899.5,96.0,1.05,25.5,694.0,817.05,599.92
2018,10,21,12,0,900.0,96.0,1.1,26.0,696.0,806.02,592.26
2018,10,21,12,15,895.5,97.0,1.2,26.45,689.0,788.93,581.42
2018,10,21,12,30,891.0,98.0,1.3,26.9,682.0,768.75,568.53
2018,10,21,12,45,883.0,98.5,1.4,27.35,667.0,742.54,551.53
2018,10,21,13,0,875.0,99.0,1.5,27.8,652.0,715.98,534.2
2018,10,21,13,15,867.5,97.0,1.65,27.85,630.0,681.99,511.91
2018,10,21,13,30,860.0,95.0,1.8,27.9,608.0,645.7,486.88
2018,10,21,13,45,848.5,93.5,1.95,27.95,579.5,605.45,458.19
2018,10,21,14,0,837.0,92.0,2.1,28.0,551.0,563.59,427.4
2018,10,21,14,15,821.0,89.5,2.15,27.7,515.5,517.02,392.39
2018,10,21,14,30,805.0,87.0,2.2,27.4,480.0,469.73,355.72
2018,10,21,14,45,783.0,84.0,2.3,27.1,439.5,418.93,315.37
2018,10,21,15,0,761.0,81.0,2.4,26.8,399.0,368.52,274.0
2018,10,21,15,15,728.5,77.0,2.4,26.8,354.0,313.36,227.65
2018,10,21,15,30,696.0,73.0,2.4,26.8,309.0,261.13,182.89
2018,10,21,15,45,650.0,67.0,2.45,25.5,261.5,206.39,137.37
2018,10,21,16,0,604.0,61.0,2.5,24.2,214.0,155.84,95.96
2018,10,21,16,15,533.0,54.0,2.25,23.0,167.5,106.13,58.81
2018,10,21,16,30,462.0,47.0,2.0,21.8,121.0,64.08,32.65
2018,10,21,16,45,340.5,36.0,1.75,20.55,80.0,28.15,17.59
2018,10,21,17,0,219.0,25.0,1.5,19.3,39.0,20.55,2.93
2018,10,21,17,15,111.0,12.5,1.4,18.55,19.5,12.29,0.0
2018,10,21,17,30,3.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,21,17,45,1.5,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,23.0,3.0,1.2,11.8,3.5,0.0,0.0
2018,10,22,6,30,46.0,6.0,1.4,12.3,7.0,16.97,0.0
2018,10,22,6,45,23.0,7.0,1.6,12.8,7.5,15.97,0.87
2018,10,22,7,0,0.0,8.0,1.8,13.3,8.0,7.71,0.6
2018,10,22,7,15,0.0,12.0,1.85,13.7,12.0,11.57,4.09
2018,10,22,7,30,0.0,16.0,1.9,14.1,16.0,15.43,7.5
2018,10,22,7,45,0.0,20.0,1.95,14.55,20.0,19.29,10.86
2018,10,22,8,0,0.0,24.0,2.0,15.0,24.0,23.16,14.17
2018,10,22,8,15,0.0,42.0,2.0,15.55,42.0,40.56,28.93
2018,10,22,8,30,0.0,60.0,2.0,16.1,60.0,57.98,43.49
2018,10,22,8,45,0.0,85.0,2.0,16.6,85.0,82.58,63.83
2018,10,22,9,0,0.0,110.0,2.0,17.1,110.0,107.95,84.47
2018,10,22,9,15,0.0,118.5,2.0,17.7,118.5,116.32,90.88
2018,10,22,9,30,0.0,127.0,2.0,18.3,127.0,124.71,97.26
2018,10,22,9,45,5.0,155.0,2.0,18.9,158.0,156.97,122.96
2018,10,22,10,0,10.0,183.0,2.0,19.5,189.0,189.52,148.43
2018,10,22,10,15,56.0,224.0,2.0,20.0,258.5,275.54,216.7
2018,10,22,10,30,102.0,265.0,2.0,20.5,328.0,356.39,278.89
2018,10,22,10,45,320.0,234.0,2.0,21.0,438.0,511.28,399.74
2018,10,22,11,0,538.0,203.0,2.0,21.5,548.0,659.66,509.85
2018,10,22,11,15,724.0,146.5,2.1,21.9,618.5,748.74,574.28
2018,10,22,11,30,910.0,90.0,2.2,22.3,689.0,823.54,625.04
2018,10,22,11,45,910.5,90.0,2.25,22.7,691.0,815.79,618.31
2018,10,22,12,0,911.0,90.0,2.3,23.1,693.0,804.65,610.14
2018,10,22,12,15,909.5,90.0,2.35,23.25,687.0,788.63,599.3
2018,10,22,12,30,908.0,90.0,2.4,23.4,681.0,769.39,586.32
2018,10,22,12,45,903.5,89.5,2.5,23.6,667.0,744.33,569.49
2018,10,22,13,0,899.0,89.0,2.6,23.8,653.0,716.39,550.58
2018,10,22,13,15,891.5,87.5,2.65,23.7,631.0,682.7,527.22
2018,10,22,13,30,884.0,86.0,2.7,23.6,609.0,646.64,500.79
2018,10,22,13,45,872.5,84.5,2.8,23.5,580.0,606.03,470.57
2018,10,22,14,0,861.0,83.0,2.9,23.4,551.0,564.43,438.74
2018,10,22,14,15,845.0,81.0,2.95,23.05,515.5,517.54,402.29
2018,10,22,14,30,829.0,79.0,3.0,22.7,480.0,469.85,364.1
2018,10,22,14,45,806.0,76.0,3.05,22.35,438.5,417.69,321.31
2018,10,22,15,0,783.0,73.0,3.1,22.0,397.0,365.98,277.59
2018,10,22,15,15,751.0,69.5,3.1,22.0,352.0,311.61,230.46
2018,10,22,15,30,719.0,66.0,3.1,22.0,307.0,259.22,184.3
2018,10,22,15,45,672.5,61.5,3.1,20.75,259.5,203.71,136.93
2018,10,22,16,0,626.0,57.0,3.1,19.5,212.0,153.52,94.89
2018,10,22,16,15,554.0,50.0,3.0,18.65,165.0,102.77,56.38
2018,10,22,16,30,482.0,43.0,2.9,17.8,118.0,59.72,29.59
2018,10,22,16,45,356.0,33.0,2.75,16.95,77.5,25.5,15.51
2018,10,22,17,0,230.0,23.0,2.6,16.1,37.0,18.77,0.0
2018,10,22,17,15,115.0,11.5,2.45,15.55,18.5,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2018,10,23,6,45,0.0,7.5,1.3,12.5,7.5,7.23,0.0
2018,10,23,7,0,0.0,13.0,1.4,13.0,13.0,12.53,4.48
2018,10,23,7,15,0.0,21.0,1.45,13.45,21.0,20.26,11.4
2018,10,23,7,30,0.0,29.0,1.5,13.9,29.0,27.99,18.19
2018,10,23,7,45,0.0,39.0,1.55,14.35,39.0,37.66,26.54
2018,10,23,8,0,0.0,49.0,1.6,14.8,49.0,47.33,34.78
2018,10,23,8,15,43.0,88.5,1.65,15.25,104.5,115.12,92.46
2018,10,23,8,30,86.0,128.0,1.7,15.7,160.0,192.94,157.06
2018,10,23,8,45,251.0,142.0,1.75,16.15,251.5,323.06,264.25
2018,10,23,9,0,416.0,156.0,1.8,16.6,343.0,464.52,375.86
2018,10,23,9,15,450.0,163.0,1.85,17.0,380.5,506.93,407.11
2018,10,23,9,30,484.0,170.0,1.9,17.4,418.0,549.55,438.6
2018,10,23,9,45,475.0,185.0,2.0,17.85,441.0,568.99,451.62
2018,10,23,10,0,466.0,200.0,2.1,18.3,464.0,586.16,462.94
2018,10,23,10,15,448.5,215.5,2.2,18.5,478.5,595.08,468.37
2018,10,23,10,30,431.0,231.0,2.3,18.7,493.0,601.63,472.07
2018,10,23,10,45,455.0,229.5,2.4,18.9,513.0,620.56,486.07
2018,10,23,11,0,479.0,228.0,2.5,19.1,533.0,637.9,498.77
2018,10,23,11,15,526.5,215.0,2.55,19.15,555.0,659.7,515.47
2018,10,23,11,30,574.0,202.0,2.6,19.2,577.0,679.22,530.41
2018,10,23,11,45,703.5,159.5,2.65,19.25,620.5,732.06,571.14
2018,10,23,12,0,833.0,117.0,2.7,19.3,664.0,774.06,601.06
2018,10,23,12,15,795.0,127.5,2.75,19.2,645.5,742.38,578.7
2018,10,23,12,30,757.0,138.0,2.8,19.1,627.0,710.74,556.66
2018,10,23,12,45,556.0,194.0,2.8,19.05,549.0,604.62,475.21
2018,10,23,13,0,355.0,250.0,2.8,19.0,471.0,503.08,395.9
2018,10,23,13,15,443.5,216.5,2.75,19.1,483.0,519.03,409.69
2018,10,23,13,30,532.0,183.0,2.7,19.2,495.0,523.54,413.8
2018,10,23,13,45,497.5,182.0,2.6,19.3,462.5,481.32,380.35
2018,10,23,14,0,463.0,181.0,2.5,19.4,430.0,440.17,347.63
2018,10,23,14,15,575.0,144.5,2.4,19.5,433.5,441.22,347.69
2018,10,23,14,30,687.0,108.0,2.3,19.6,437.0,429.78,336.52
2018,10,23,14,45,604.5,111.5,2.15,19.7,383.0,365.44,283.81
2018,10,23,15,0,522.0,115.0,2.0,19.8,329.0,306.23,235.08
2018,10,23,15,15,579.0,94.5,2.0,19.8,306.5,277.64,207.96
2018,10,23,15,30,636.0,74.0,2.0,19.8,284.0,241.2,172.94
2018,10,23,15,45,636.0,64.5,1.85,19.5,247.0,196.49,132.37
2018,10,23,16,0,636.0,55.0,1.7,19.2,210.0,151.08,92.18
2018,10,23,16,15,568.5,48.0,1.5,18.2,163.5,100.52,54.08
2018,10,23,16,30,501.0,41.0,1.3,17.2,117.0,57.14,27.57
2018,10,23,16,45,364.0,31.5,1.15,16.2,76.0,24.33,14.41
2018,10,23,17,0,227.0,22.0,1.0,15.2,35.0,18.02,0.0
2018,10,23,17,15,113.5,11.0,1.05,14.7,17.5,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,15,31.5,4.5,0.9,11.95,5.0,0.0,0.0
2018,10,24,6,30,63.0,9.0,0.9,12.3,10.0,23.75,0.0
2018,10,24,6,45,179.0,21.5,0.85,12.65,37.5,85.01,9.17
2018,10,24,7,0,295.0,34.0,0.8,13.0,65.0,153.57,110.39
2018,10,24,7,15,381.5,44.0,0.95,13.65,106.5,212.49,164.4
2018,10,24,7,30,468.0,54.0,1.1,14.3,148.0,279.13,222.16
2018,10,24,7,45,558.5,58.0,1.3,14.95,198.5,347.83,280.65
2018,10,24,8,0,649.0,62.0,1.5,15.6,249.0,422.94,342.77
2018,10,24,8,15,709.0,62.5,1.5,16.3,298.5,480.44,388.79
2018,10,24,8,30,769.0,63.0,1.5,17.0,348.0,543.0,437.03
2018,10,24,8,45,793.5,65.0,1.5,17.7,389.5,586.83,469.37
2018,10,24,9,0,818.0,67.0,1.5,18.4,431.0,629.78,500.09
2018,10,24,9,15,834.0,69.5,1.55,19.15,468.0,661.94,521.11
2018,10,24,9,30,850.0,72.0,1.6,19.9,505.0,696.34,543.33
2018,10,24,9,45,860.5,74.0,1.6,20.6,535.5,723.91,560.03
2018,10,24,10,0,871.0,76.0,1.6,21.3,566.0,748.84,574.74
2018,10,24,10,15,879.0,77.5,1.65,21.8,590.5,768.45,586.55
2018,10,24,10,30,887.0,79.0,1.7,22.3,615.0,785.01,596.32
2018,10,24,10,45,891.5,80.0,1.8,22.8,631.5,795.08,602.16
2018,10,24,11,0,896.0,81.0,1.9,23.3,648.0,801.83,605.88
2018,10,24,11,15,898.0,81.0,2.0,23.6,657.0,802.13,605.76
2018,10,24,11,30,900.0,81.0,2.1,23.9,666.0,799.04,603.48
2018,10,24,11,45,899.5,81.5,2.25,24.2,667.0,791.16,598.4
2018,10,24,12,0,899.0,82.0,2.4,24.5,668.0,779.95,591.08
2018,10,24,12,15,896.0,81.5,2.5,24.65,661.0,762.5,579.49
2018,10,24,12,30,893.0,81.0,2.6,24.8,654.0,741.94,565.77
2018,10,24,12,45,888.0,80.0,2.65,24.95,639.5,716.43,548.27
2018,10,24,13,0,883.0,79.0,2.7,25.1,625.0,688.13,528.79
2018,10,24,13,15,874.0,78.0,2.75,25.1,603.0,654.6,505.07
2018,10,24,13,30,865.0,77.0,2.8,25.1,581.0,618.85,478.48
2018,10,24,13,45,852.0,76.5,2.8,25.15,552.5,579.26,448.2
2018,10,24,14,0,839.0,76.0,2.8,25.2,524.0,538.16,416.11
2018,10,24,14,15,823.0,74.0,2.75,25.05,489.5,493.04,380.42
2018,10,24,14,30,807.0,72.0,2.7,24.9,455.0,446.55,342.77
2018,10,24,14,45,759.0,74.5,2.65,24.7,410.0,390.91,297.38
2018,10,24,15,0,711.0,77.0,2.6,24.5,365.0,338.06,253.31
2018,10,24,15,15,602.5,84.0,2.6,24.5,308.5,272.77,200.09
2018,10,24,15,30,494.0,91.0,2.6,24.5,252.0,218.15,155.8
2018,10,24,15,45,497.5,75.5,2.4,23.8,216.0,175.88,118.8
2018,10,24,16,0,501.0,60.0,2.2,23.1,180.0,132.78,81.68
2018,10,24,16,15,483.5,49.5,1.95,22.25,144.0,91.62,49.61
2018,10,24,16,30,466.0,39.0,1.7,21.4,108.0,52.13,24.52
2018,10,24,16,45,340.0,30.0,1.45,20.5,70.0,23.14,12.88
2018,10,24,17,0,214.0,21.0,1.2,19.6,32.0,17.27,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.1,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,6,15,43.5,4.5,0.85,12.35,5.0,0.0,0.0
2018,10,25,6,30,87.0,9.0,0.8,12.8,10.0,29.24,0.0
2018,10,25,6,45,117.0,12.0,0.75,13.25,20.0,55.28,0.0
2018,10,25,7,0,147.0,15.0,0.7,13.7,30.0,78.63,53.82
2018,10,25,7,15,169.0,25.5,0.75,14.3,51.5,103.26,78.2
2018,10,25,7,30,191.0,36.0,0.8,14.9,73.0,133.01,105.01
2018,10,25,7,45,95.5,42.0,0.85,15.5,60.5,95.65,75.46
2018,10,25,8,0,0.0,48.0,0.9,16.1,48.0,46.36,33.72
2018,10,25,8,15,0.0,66.5,0.95,16.85,66.5,64.35,48.79
2018,10,25,8,30,0.0,85.0,1.0,17.6,85.0,83.09,64.14
2018,10,25,8,45,20.5,127.0,1.0,18.4,136.0,139.76,110.66
2018,10,25,9,0,41.0,169.0,1.0,19.2,187.0,205.35,162.9
2018,10,25,9,15,121.5,193.5,1.15,20.0,253.5,296.03,234.88
2018,10,25,9,30,202.0,218.0,1.3,20.8,320.0,382.78,301.63
2018,10,25,9,45,441.5,175.0,1.4,21.6,416.0,530.18,415.09
2018,10,25,10,0,681.0,132.0,1.5,22.4,512.0,673.46,520.27
2018,10,25,10,15,784.5,105.5,1.6,23.1,562.0,729.19,556.86
2018,10,25,10,30,888.0,79.0,1.7,23.8,612.0,782.63,591.83
2018,10,25,10,45,894.0,80.0,1.75,24.55,629.5,793.83,597.0
2018,10,25,11,0,900.0,81.0,1.8,25.3,647.0,801.72,600.42
2018,10,25,11,15,903.0,81.5,1.85,25.7,656.5,803.32,600.53
2018,10,25,11,30,906.0,82.0,1.9,26.1,666.0,801.51,598.52
2018,10,25,11,45,907.0,82.5,1.9,26.5,668.5,794.72,592.88
2018,10,25,12,0,908.0,83.0,1.9,26.9,671.0,784.54,585.13
2018,10,25,12,15,904.5,83.5,1.95,27.15,664.5,767.66,573.71
2018,10,25,12,30,901.0,84.0,2.0,27.4,658.0,747.64,560.26
2018,10,25,12,45,894.0,84.0,2.05,27.65,643.5,721.6,542.7
2018,10,25,13,0,887.0,84.0,2.1,27.9,629.0,692.85,523.24
2018,10,25,13,15,879.5,82.5,2.15,27.95,607.0,659.65,499.95
2018,10,25,13,30,872.0,81.0,2.2,28.0,585.0,624.13,474.1
2018,10,25,13,45,861.0,79.5,2.2,28.05,556.5,584.45,444.42
2018,10,25,14,0,850.0,78.0,2.2,28.1,528.0,543.1,412.82
2018,10,25,14,15,834.5,76.0,2.25,28.0,493.5,497.86,377.93
2018,10,25,14,30,819.0,74.0,2.3,27.9,459.0,451.17,340.91
2018,10,25,14,45,798.0,71.5,2.35,27.75,419.5,401.18,300.37
2018,10,25,15,0,777.0,69.0,2.4,27.6,380.0,351.46,258.85
2018,10,25,15,15,745.0,65.5,2.4,27.6,335.5,297.87,213.39
2018,10,25,15,30,713.0,62.0,2.4,27.6,291.0,246.27,168.96
2018,10,25,15,45,665.5,57.5,2.15,26.6,244.5,192.82,124.29
2018,10,25,16,0,618.0,53.0,1.9,25.6,198.0,142.22,83.33
2018,10,25,16,15,543.0,46.0,1.75,24.25,152.0,92.48,47.64
2018,10,25,16,30,468.0,39.0,1.6,22.9,106.0,50.75,23.76
2018,10,25,16,45,330.5,29.5,1.4,21.55,67.5,22.91,12.34
2018,10,25,17,0,193.0,20.0,1.2,20.2,29.0,16.49,0.0
2018,10,25,17,15,96.5,10.0,1.2,19.55,14.5,9.83,0.0
2018,10,25,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,6,15,45.0,4.5,0.8,13.9,5.0,0.0,0.0
2018,10,26,6,30,90.0,9.0,0.8,14.2,10.0,29.74,0.0
2018,10,26,6,45,243.5,19.5,0.8,14.55,39.5,98.86,0.0
2018,10,26,7,0,397.0,30.0,0.8,14.9,69.0,181.67,126.31
2018,10,26,7,15,489.0,37.0,0.85,15.6,112.5,243.37,185.03
2018,10,26,7,30,581.0,44.0,0.9,16.3,156.0,310.36,243.07
2018,10,26,7,45,598.0,53.0,1.0,17.0,195.5,357.39,284.27
2018,10,26,8,0,615.0,62.0,1.1,17.7,235.0,401.72,321.68
2018,10,26,8,15,506.5,90.5,1.05,18.6,249.5,398.36,319.03
2018,10,26,8,30,398.0,119.0,1.0,19.5,264.0,382.42,305.48
2018,10,26,8,45,537.5,107.0,0.9,20.35,327.5,472.26,374.28
2018,10,26,9,0,677.0,95.0,0.8,21.2,391.0,566.76,442.79
2018,10,26,9,15,700.0,99.0,0.75,22.2,428.0,605.5,467.53
2018,10,26,9,30,723.0,103.0,0.7,23.2,465.0,643.03,491.1
2018,10,26,9,45,661.0,129.0,0.65,24.15,476.0,641.82,485.74
2018,10,26,10,0,599.0,155.0,0.6,25.1,487.0,634.8,476.72
2018,10,26,10,15,581.5,168.5,0.6,25.9,502.5,643.57,480.32
2018,10,26,10,30,564.0,182.0,0.6,26.7,518.0,646.53,479.8
2018,10,26,10,45,505.0,208.0,0.65,27.45,515.0,631.51,466.84
2018,10,26,11,0,446.0,234.0,0.7,28.2,512.0,613.4,451.96
2018,10,26,11,15,562.0,197.0,0.8,28.7,553.0,662.36,487.8
2018,10,26,11,30,678.0,160.0,0.9,29.2,594.0,712.29,522.89
2018,10,26,11,45,703.5,151.5,1.0,29.7,603.0,715.7,524.93
2018,10,26,12,0,729.0,143.0,1.1,30.2,612.0,715.93,525.19
2018,10,26,12,15,786.5,121.5,1.2,30.35,623.0,720.85,529.31
2018,10,26,12,30,844.0,100.0,1.3,30.5,634.0,723.19,531.74
2018,10,26,12,45,852.0,95.0,1.4,30.65,624.0,703.17,519.2
2018,10,26,13,0,860.0,90.0,1.5,30.8,614.0,677.74,503.01
2018,10,26,13,15,835.5,93.0,1.55,30.7,587.5,640.93,477.42
2018,10,26,13,30,811.0,96.0,1.6,30.6,561.0,600.75,449.05
2018,10,26,13,45,746.5,108.0,1.65,30.5,519.5,546.14,409.47
2018,10,26,14,0,682.0,120.0,1.7,30.4,478.0,493.5,370.59
2018,10,26,14,15,643.5,119.0,1.7,30.15,439.0,443.61,333.2
2018,10,26,14,30,605.0,118.0,1.7,29.9,400.0,395.33,296.13
2018,10,26,14,45,628.0,101.0,1.65,29.65,371.0,358.22,266.08
2018,10,26,15,0,651.0,84.0,1.6,29.4,342.0,317.78,232.16
2018,10,26,15,15,621.0,79.0,1.6,29.4,301.5,269.49,191.89
2018,10,26,15,30,591.0,74.0,1.6,29.4,261.0,223.21,152.78
2018,10,26,15,45,537.5,67.0,1.3,28.25,216.5,172.55,111.75
2018,10,26,16,0,484.0,60.0,1.0,27.1,172.0,127.04,76.04
2018,10,26,16,15,418.5,51.0,1.0,25.95,131.5,83.96,45.47
2018,10,26,16,30,353.0,42.0,1.0,24.8,91.0,47.99,24.53
2018,10,26,16,45,242.5,30.0,1.0,23.7,57.5,23.66,12.4
2018,10,26,17,0,132.0,18.0,1.0,22.6,24.0,14.23,0.0
2018,10,26,17,15,66.0,9.0,1.0,22.15,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,6,15,27.0,4.0,0.95,14.8,4.0,0.0,0.0
2018,10,27,6,30,54.0,8.0,1.0,15.1,8.0,20.29,0.0
2018,10,27,6,45,148.0,21.5,1.05,15.45,33.0,73.6,0.0
2018,10,27,7,0,242.0,35.0,1.1,15.8,58.0,135.63,92.82
2018,10,27,7,15,372.0,42.5,1.25,16.4,101.5,204.15,155.15
2018,10,27,7,30,502.0,50.0,1.4,17.0,145.0,285.14,223.8
2018,10,27,7,45,492.5,63.0,1.55,17.6,177.5,317.82,253.85
2018,10,27,8,0,483.0,76.0,1.7,18.2,210.0,348.47,280.77
2018,10,27,8,15,429.5,99.5,1.7,18.95,234.0,362.12,292.06
2018,10,27,8,30,376.0,123.0,1.7,19.7,258.0,372.92,299.87
2018,10,27,8,45,442.0,126.5,1.7,20.45,304.0,430.0,344.18
2018,10,27,9,0,508.0,130.0,1.7,21.2,350.0,490.02,389.25
2018,10,27,9,15,608.5,118.5,1.7,21.9,404.5,562.91,443.32
2018,10,27,9,30,709.0,107.0,1.7,22.6,459.0,635.32,495.46
2018,10,27,9,45,778.5,95.0,1.7,23.3,504.0,683.99,527.94
2018,10,27,10,0,848.0,83.0,1.7,24.0,549.0,735.18,561.07
2018,10,27,10,15,850.5,86.5,1.8,24.5,571.5,752.32,571.3
2018,10,27,10,30,853.0,90.0,1.9,25.0,594.0,766.32,579.72
2018,10,27,10,45,856.0,91.5,1.95,25.5,610.0,775.25,584.33
2018,10,27,11,0,859.0,93.0,2.0,26.0,626.0,776.66,583.93
2018,10,27,11,15,867.5,92.5,2.05,26.35,637.5,781.32,586.3
2018,10,27,11,30,876.0,92.0,2.1,26.7,649.0,782.68,586.51
2018,10,27,11,45,882.5,90.0,2.15,27.05,652.5,777.51,582.4
2018,10,27,12,0,889.0,88.0,2.2,27.4,656.0,768.97,576.17
2018,10,27,12,15,872.5,93.0,2.25,27.6,646.0,747.62,561.61
2018,10,27,12,30,856.0,98.0,2.3,27.8,636.0,726.55,547.36
2018,10,27,12,45,853.5,96.0,2.35,28.0,622.5,702.15,530.79
2018,10,27,13,0,851.0,94.0,2.4,28.2,609.0,674.98,511.73
2018,10,27,13,15,847.0,91.5,2.4,28.1,588.5,643.67,489.19
2018,10,27,13,30,843.0,89.0,2.4,28.0,568.0,609.95,464.47
2018,10,27,13,45,817.5,89.5,2.45,27.95,535.0,564.78,430.89
2018,10,27,14,0,792.0,90.0,2.5,27.9,502.0,519.12,396.19
2018,10,27,14,15,763.0,88.5,2.55,27.6,463.5,469.53,358.13
2018,10,27,14,30,734.0,87.0,2.6,27.3,425.0,420.47,319.4
2018,10,27,14,45,695.5,86.5,2.6,27.0,384.0,368.83,277.69
2018,10,27,15,0,657.0,86.0,2.6,26.7,343.0,319.71,237.02
2018,10,27,15,15,669.5,75.5,2.6,26.7,310.5,278.79,200.67
2018,10,27,15,30,682.0,65.0,2.6,26.7,278.0,235.57,161.63
2018,10,27,15,45,617.0,61.0,2.6,25.55,230.0,180.94,116.86
2018,10,27,16,0,552.0,57.0,2.6,24.4,182.0,132.54,78.66
2018,10,27,16,15,467.0,49.0,2.35,23.4,137.5,85.15,45.26
2018,10,27,16,30,382.0,41.0,2.1,22.4,93.0,46.99,23.81
2018,10,27,16,45,266.5,29.5,1.8,21.35,58.5,23.45,11.92
2018,10,27,17,0,151.0,18.0,1.5,20.3,24.0,17.69,0.0
2018,10,27,17,15,75.5,9.0,1.5,19.7,12.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,6,15,7.5,2.0,1.45,13.7,2.0,0.0,0.0
2018,10,28,6,30,15.0,4.0,1.6,14.2,4.0,7.35,0.0
2018,10,28,6,45,30.0,18.5,1.75,14.75,20.5,30.66,0.0
