Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,9,0,569.0,107.0,1.1,13.7,307.0,467.68,380.19
2018,11,17,9,15,617.0,107.5,1.05,14.5,345.0,513.18,414.1
2018,11,17,9,30,665.0,108.0,1.0,15.3,383.0,558.79,447.12
2018,11,17,9,45,710.0,104.5,0.95,16.1,417.5,597.65,474.25
2018,11,17,10,0,755.0,101.0,0.9,16.9,452.0,635.55,499.92
2018,11,17,10,15,769.0,102.5,0.85,17.5,476.0,656.54,512.8
2018,11,17,10,30,783.0,104.0,0.8,18.1,500.0,675.07,523.77
2018,11,17,10,45,792.0,106.0,0.8,18.65,517.5,685.46,529.56
2018,11,17,11,0,801.0,108.0,0.8,19.2,535.0,695.66,535.01
2018,11,17,11,15,806.5,108.5,0.8,19.6,545.0,698.81,535.9
2018,11,17,11,30,812.0,109.0,0.8,20.0,555.0,698.93,534.88
2018,11,17,11,45,813.0,108.5,0.85,20.35,556.5,691.8,529.42
2018,11,17,12,0,814.0,108.0,0.9,20.7,558.0,681.69,521.89
2018,11,17,12,15,781.5,117.5,0.9,20.8,546.0,658.75,504.62
2018,11,17,12,30,749.0,127.0,0.9,20.9,534.0,632.11,484.81
2018,11,17,12,45,702.5,138.0,0.95,21.05,512.5,596.67,458.81
2018,11,17,13,0,656.0,149.0,1.0,21.2,491.0,560.68,432.11
2018,11,17,13,15,646.0,146.0,1.05,21.15,471.5,531.54,410.8
2018,11,17,13,30,636.0,143.0,1.1,21.1,452.0,500.99,387.85
2018,11,17,13,45,622.0,137.0,1.15,21.05,425.5,464.18,359.73
2018,11,17,14,0,608.0,131.0,1.2,21.0,399.0,426.67,330.38
2018,11,17,14,15,585.5,125.0,1.2,20.8,367.0,384.99,297.11
2018,11,17,14,30,563.0,119.0,1.2,20.6,335.0,342.34,262.32
2018,11,17,14,45,532.5,111.0,1.2,20.35,298.5,297.21,224.99
2018,11,17,15,0,502.0,103.0,1.2,20.1,262.0,253.81,188.37
2018,11,17,15,15,456.5,93.5,1.2,20.1,222.5,207.17,149.12
2018,11,17,15,30,411.0,84.0,1.2,20.1,183.0,164.29,113.22
2018,11,17,15,45,340.5,70.5,1.05,18.4,141.5,117.95,77.1
2018,11,17,16,0,270.0,57.0,0.9,16.7,100.0,78.61,48.17
2018,11,17,16,15,185.5,41.5,0.95,15.8,66.5,44.11,24.93
2018,11,17,16,30,101.0,26.0,1.0,14.9,33.0,21.69,6.46
2018,11,17,16,45,53.5,13.5,1.05,14.0,17.0,13.27,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,13.0,4.0,0.55,8.7,4.5,0.0,0.0
2018,11,18,7,0,26.0,8.0,0.6,8.6,9.0,14.78,0.0
2018,11,18,7,15,17.0,16.0,0.65,8.95,17.0,23.99,5.73
2018,11,18,7,30,8.0,24.0,0.7,9.3,25.0,26.72,16.19
2018,11,18,7,45,22.0,38.5,0.75,9.65,42.5,48.46,35.42
2018,11,18,8,0,36.0,53.0,0.8,10.0,60.0,71.06,55.32
2018,11,18,8,15,18.0,67.5,0.85,10.35,71.0,79.2,62.65
2018,11,18,8,30,0.0,82.0,0.9,10.7,82.0,82.07,65.06
2018,11,18,8,45,0.0,97.0,0.95,11.05,97.0,97.33,77.96
2018,11,18,9,0,0.0,112.0,1.0,11.4,112.0,112.56,90.62
2018,11,18,9,15,12.5,133.0,1.05,12.15,138.0,141.99,115.06
2018,11,18,9,30,25.0,154.0,1.1,12.9,164.0,172.0,139.53
2018,11,18,9,45,60.0,176.0,1.2,13.65,203.0,225.56,183.28
2018,11,18,10,0,95.0,198.0,1.3,14.4,242.0,273.71,221.73
2018,11,18,10,15,175.0,205.0,1.35,15.15,291.0,343.6,277.56
2018,11,18,10,30,255.0,212.0,1.4,15.9,340.0,415.18,333.1
2018,11,18,10,45,358.0,199.5,1.45,16.65,385.5,473.41,378.07
2018,11,18,11,0,461.0,187.0,1.5,17.4,431.0,539.84,428.0
2018,11,18,11,15,491.0,181.5,1.5,18.0,446.0,553.36,436.76
2018,11,18,11,30,521.0,176.0,1.5,18.6,461.0,564.93,444.41
2018,11,18,11,45,530.0,175.0,1.5,19.2,465.5,564.6,442.87
2018,11,18,12,0,539.0,174.0,1.5,19.8,470.0,562.16,439.85
2018,11,18,12,15,519.5,178.0,1.45,20.15,461.0,543.91,424.93
2018,11,18,12,30,500.0,182.0,1.4,20.5,452.0,524.37,409.15
2018,11,18,12,45,508.5,174.5,1.4,20.85,443.5,509.25,397.39
2018,11,18,13,0,517.0,167.0,1.4,21.2,435.0,492.11,383.92
2018,11,18,13,15,495.5,164.5,1.3,21.3,413.0,460.94,359.41
2018,11,18,13,30,474.0,162.0,1.2,21.4,391.0,429.5,334.57
2018,11,18,13,45,464.5,153.5,1.15,21.5,367.5,398.04,309.75
2018,11,18,14,0,455.0,145.0,1.1,21.6,344.0,366.03,284.07
2018,11,18,14,15,430.0,136.5,1.0,21.35,313.0,326.96,252.78
2018,11,18,14,30,405.0,128.0,0.9,21.1,282.0,288.95,221.85
2018,11,18,14,45,415.5,119.0,0.8,20.85,262.5,263.96,200.0
2018,11,18,15,0,426.0,110.0,0.7,20.6,243.0,237.23,176.01
2018,11,18,15,15,403.0,96.5,0.7,20.6,208.0,196.05,141.09
2018,11,18,15,30,380.0,83.0,0.7,20.6,173.0,156.58,107.63
2018,11,18,15,45,325.5,70.0,0.8,18.9,136.0,114.81,74.93
2018,11,18,16,0,271.0,57.0,0.9,17.2,99.0,78.39,47.84
2018,11,18,16,15,192.5,41.5,0.95,16.35,66.5,44.19,24.74
2018,11,18,16,30,114.0,26.0,1.0,15.5,34.0,20.45,4.81
2018,11,18,16,45,59.5,13.5,1.05,14.65,17.5,13.27,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.8,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.1,13.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,6,45,13.5,4.5,1.1,8.55,5.0,0.0,0.0
2018,11,19,7,0,27.0,9.0,1.1,8.6,10.0,15.96,0.0
2018,11,19,7,15,60.0,24.0,1.2,9.35,29.5,52.73,14.25
2018,11,19,7,30,93.0,39.0,1.3,10.1,49.0,88.17,64.16
2018,11,19,7,45,158.0,53.5,1.4,10.9,80.0,133.28,104.48
2018,11,19,8,0,223.0,68.0,1.5,11.7,111.0,183.71,148.28
2018,11,19,8,15,245.5,82.5,1.5,12.25,140.5,218.62,178.93
2018,11,19,8,30,268.0,97.0,1.5,12.8,170.0,254.6,209.68
2018,11,19,8,45,309.5,108.5,1.5,13.35,205.5,298.1,245.86
2018,11,19,9,0,351.0,120.0,1.5,13.9,241.0,351.53,288.94
2018,11,19,9,15,376.0,130.5,1.45,14.55,272.5,387.26,316.68
2018,11,19,9,30,401.0,141.0,1.4,15.2,304.0,423.0,343.77
2018,11,19,9,45,434.0,146.5,1.35,15.8,335.0,457.99,369.9
2018,11,19,10,0,467.0,152.0,1.3,16.4,366.0,492.71,395.2
2018,11,19,10,15,496.0,154.5,1.3,16.95,392.0,520.68,415.29
2018,11,19,10,30,525.0,157.0,1.3,17.5,418.0,547.56,434.26
2018,11,19,10,45,539.5,158.0,1.35,18.05,434.5,561.21,443.41
2018,11,19,11,0,554.0,159.0,1.4,18.6,451.0,573.0,451.21
2018,11,19,11,15,575.0,156.0,1.4,18.95,463.5,582.91,457.78
2018,11,19,11,30,596.0,153.0,1.4,19.3,476.0,593.94,465.02
2018,11,19,11,45,603.5,150.5,1.45,19.6,479.0,590.56,462.05
2018,11,19,12,0,611.0,148.0,1.5,19.9,482.0,584.79,457.43
2018,11,19,12,15,518.0,172.0,1.45,19.95,453.0,535.25,418.86
2018,11,19,12,30,425.0,196.0,1.4,20.0,424.0,489.55,383.12
2018,11,19,12,45,315.0,211.5,1.35,20.05,378.0,420.94,330.0
2018,11,19,13,0,205.0,227.0,1.3,20.1,332.0,357.29,280.13
2018,11,19,13,15,176.5,217.0,1.2,20.05,305.0,323.63,254.09
2018,11,19,13,30,148.0,207.0,1.1,20.0,278.0,291.24,228.72
2018,11,19,13,45,183.0,193.5,1.0,19.95,276.5,288.86,226.95
2018,11,19,14,0,218.0,180.0,0.9,19.9,275.0,283.65,222.39
2018,11,19,14,15,184.0,168.0,0.8,19.55,244.0,247.3,193.53
2018,11,19,14,30,150.0,156.0,0.7,19.2,213.0,213.36,166.58
2018,11,19,14,45,98.5,136.5,0.65,18.9,172.5,168.71,131.31
2018,11,19,15,0,47.0,117.0,0.6,18.6,132.0,127.71,99.04
2018,11,19,15,15,66.5,103.5,0.6,18.6,121.0,116.55,89.02
2018,11,19,15,30,86.0,90.0,0.6,18.6,110.0,103.71,77.08
2018,11,19,15,45,68.0,72.5,0.65,18.05,86.5,78.96,56.93
2018,11,19,16,0,50.0,55.0,0.7,17.5,63.0,56.6,38.92
2018,11,19,16,15,37.0,38.5,0.7,17.25,43.5,37.38,23.1
2018,11,19,16,30,24.0,22.0,0.7,17.0,24.0,19.59,3.34
2018,11,19,16,45,15.0,11.5,0.7,16.75,12.5,11.3,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.5,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,15.5,3.5,1.25,9.25,4.0,0.0,0.0
2018,11,20,7,0,31.0,7.0,1.2,9.3,8.0,14.96,0.0
2018,11,20,7,15,106.0,22.0,1.2,10.0,32.0,68.07,12.08
2018,11,20,7,30,181.0,37.0,1.2,10.7,56.0,122.8,89.34
2018,11,20,7,45,213.5,51.0,1.2,11.4,84.0,158.35,123.85
2018,11,20,8,0,246.0,65.0,1.2,12.1,112.0,196.47,157.92
2018,11,20,8,15,394.5,69.0,1.25,12.8,165.5,279.43,227.71
2018,11,20,8,30,543.0,73.0,1.3,13.5,219.0,375.8,306.76
2018,11,20,8,45,623.0,73.5,1.35,14.15,266.0,437.7,356.73
2018,11,20,9,0,703.0,74.0,1.4,14.8,313.0,502.54,407.78
2018,11,20,9,15,650.5,90.0,1.4,15.65,329.5,508.18,410.69
2018,11,20,9,30,598.0,106.0,1.4,16.5,346.0,508.55,409.4
2018,11,20,9,45,661.0,103.5,1.45,17.35,388.0,558.4,446.69
2018,11,20,10,0,724.0,101.0,1.5,18.2,430.0,608.18,482.63
2018,11,20,10,15,749.5,101.0,1.55,18.7,457.0,634.76,501.17
2018,11,20,10,30,775.0,101.0,1.6,19.2,484.0,659.24,518.11
2018,11,20,10,45,765.0,105.5,1.7,19.7,494.5,661.82,518.97
2018,11,20,11,0,755.0,110.0,1.8,20.2,505.0,661.44,517.8
2018,11,20,11,15,668.0,133.5,1.9,20.55,487.5,625.35,489.7
2018,11,20,11,30,581.0,157.0,2.0,20.9,470.0,586.12,459.28
2018,11,20,11,45,600.5,152.0,2.05,21.25,476.5,588.5,460.93
2018,11,20,12,0,620.0,147.0,2.1,21.6,483.0,588.27,460.29
2018,11,20,12,15,571.0,160.0,2.15,21.75,467.0,556.16,435.44
2018,11,20,12,30,522.0,173.0,2.2,21.9,451.0,526.67,412.47
2018,11,20,12,45,582.0,150.5,2.2,22.05,453.5,529.84,415.23
2018,11,20,13,0,642.0,128.0,2.2,22.2,456.0,526.21,412.44
2018,11,20,13,15,605.0,132.0,2.2,22.1,431.5,489.74,384.05
2018,11,20,13,30,568.0,136.0,2.2,22.0,407.0,453.44,355.6
2018,11,20,13,45,592.5,122.5,2.15,21.9,391.0,431.01,337.53
2018,11,20,14,0,617.0,109.0,2.1,21.8,375.0,405.25,316.14
2018,11,20,14,15,608.5,102.5,1.95,21.6,348.0,369.13,285.97
2018,11,20,14,30,600.0,96.0,1.8,21.4,321.0,332.26,254.54
2018,11,20,14,45,523.0,94.5,1.65,21.2,276.0,276.45,208.74
2018,11,20,15,0,446.0,93.0,1.5,21.0,231.0,225.26,166.66
2018,11,20,15,15,463.5,80.0,1.5,21.0,205.0,193.89,137.8
2018,11,20,15,30,481.0,67.0,1.5,21.0,179.0,161.07,107.44
2018,11,20,15,45,426.5,57.5,1.1,19.7,141.5,117.77,72.78
2018,11,20,16,0,372.0,48.0,0.7,18.4,104.0,79.7,44.63
2018,11,20,16,15,278.0,37.0,0.7,18.05,71.0,43.25,21.69
2018,11,20,16,30,184.0,26.0,0.7,17.7,38.0,20.57,2.64
2018,11,20,16,45,97.0,14.0,0.65,17.4,20.0,13.76,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.5,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,1.85,13.75,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,1.9,13.8,3.0,2.95,0.0
2018,11,21,7,15,0.0,8.0,2.05,14.15,8.0,7.71,0.0
2018,11,21,7,30,0.0,13.0,2.2,14.5,13.0,12.53,4.2
2018,11,21,7,45,0.0,18.5,2.4,14.85,18.5,17.84,9.18
2018,11,21,8,0,0.0,24.0,2.6,15.2,24.0,23.15,13.88
2018,11,21,8,15,0.0,31.0,2.65,15.45,31.0,29.92,19.76
2018,11,21,8,30,0.0,38.0,2.7,15.7,38.0,36.69,25.58
2018,11,21,8,45,0.0,53.0,2.75,15.9,53.0,51.2,37.88
2018,11,21,9,0,0.0,68.0,2.8,16.1,68.0,65.81,50.15
2018,11,21,9,15,0.0,77.0,3.05,16.45,77.0,74.79,57.53
2018,11,21,9,30,0.0,86.0,3.3,16.8,86.0,83.77,64.85
2018,11,21,9,45,6.0,91.0,3.55,17.15,93.5,92.5,72.07
2018,11,21,10,0,12.0,96.0,3.8,17.5,101.0,101.47,79.45
2018,11,21,10,15,26.0,108.0,4.0,17.75,120.5,126.78,100.52
2018,11,21,10,30,40.0,120.0,4.2,18.0,140.0,149.04,118.91
2018,11,21,10,45,53.0,138.0,4.35,18.3,165.0,177.12,141.82
2018,11,21,11,0,66.0,156.0,4.5,18.6,190.0,205.15,164.49
2018,11,21,11,15,68.5,168.0,4.55,18.7,204.0,219.22,175.6
2018,11,21,11,30,71.0,180.0,4.6,18.8,218.0,232.99,186.47
2018,11,21,11,45,36.0,140.5,4.7,18.9,160.0,166.15,131.69
2018,11,21,12,0,1.0,101.0,4.8,19.0,102.0,98.68,75.82
2018,11,21,12,15,33.0,121.5,4.75,18.95,139.0,143.02,112.97
2018,11,21,12,30,65.0,142.0,4.7,18.9,176.0,183.78,146.72
2018,11,21,12,45,54.0,142.5,4.7,18.9,170.5,175.82,139.93
2018,11,21,13,0,43.0,143.0,4.7,18.9,165.0,168.18,133.51
2018,11,21,13,15,76.5,141.0,4.65,18.8,178.0,187.38,149.7
2018,11,21,13,30,110.0,139.0,4.6,18.7,191.0,200.25,160.48
2018,11,21,13,45,67.5,121.5,4.5,18.6,153.0,156.73,124.56
2018,11,21,14,0,25.0,104.0,4.4,18.5,115.0,113.91,89.23
2018,11,21,14,15,13.5,71.5,4.2,18.35,77.5,75.67,57.68
2018,11,21,14,30,2.0,39.0,4.0,18.2,40.0,38.42,26.7
2018,11,21,14,45,3.0,36.0,3.8,18.0,37.0,35.77,24.51
2018,11,21,15,0,4.0,33.0,3.6,17.8,34.0,33.03,22.18
2018,11,21,15,15,20.5,40.5,3.6,17.8,45.5,44.44,31.18
2018,11,21,15,30,37.0,48.0,3.6,17.8,57.0,53.8,38.09
2018,11,21,15,45,45.0,39.0,2.95,17.3,47.5,44.24,29.39
2018,11,21,16,0,53.0,30.0,2.3,16.8,38.0,33.65,20.03
2018,11,21,16,15,50.5,21.0,2.05,16.15,26.5,21.02,9.78
2018,11,21,16,30,48.0,12.0,1.8,15.5,15.0,10.35,0.0
2018,11,21,16,45,27.5,6.5,1.55,14.9,8.0,6.39,0.0
2018,11,21,17,0,7.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,3.5,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.2,11.0,10.0,27.25,0.0
2018,11,22,7,15,217.0,21.0,1.3,11.8,39.0,98.3,0.0
2018,11,22,7,30,362.0,33.0,1.4,12.6,68.0,179.28,126.53
2018,11,22,7,45,459.0,39.0,1.55,13.4,107.5,239.23,184.4
2018,11,22,8,0,556.0,45.0,1.7,14.2,147.0,306.1,242.76
2018,11,22,8,15,606.5,50.5,1.85,14.55,187.5,357.07,287.87
2018,11,22,8,30,657.0,56.0,2.0,14.9,228.0,407.57,331.42
2018,11,22,8,45,703.0,58.5,2.15,15.25,269.0,456.84,372.76
2018,11,22,9,0,749.0,61.0,2.3,15.6,310.0,506.83,413.51
2018,11,22,9,15,754.5,67.0,2.4,15.95,341.5,537.08,437.58
2018,11,22,9,30,760.0,73.0,2.5,16.3,373.0,565.14,459.36
2018,11,22,9,45,793.0,72.5,2.55,16.65,407.0,601.02,486.73
2018,11,22,10,0,826.0,72.0,2.6,17.0,441.0,635.41,512.36
2018,11,22,10,15,799.5,81.5,2.7,17.25,454.5,639.51,514.59
2018,11,22,10,30,773.0,91.0,2.8,17.5,468.0,639.89,514.08
2018,11,22,10,45,560.0,134.0,2.85,17.75,412.0,547.98,440.75
2018,11,22,11,0,347.0,177.0,2.9,18.0,356.0,436.86,351.73
2018,11,22,11,15,542.0,142.0,3.0,18.15,428.0,543.77,437.49
2018,11,22,11,30,737.0,107.0,3.1,18.3,500.0,636.4,509.49
2018,11,22,11,45,812.0,90.0,3.2,18.45,524.5,660.39,527.63
2018,11,22,12,0,887.0,73.0,3.3,18.6,549.0,678.78,541.43
2018,11,22,12,15,881.5,73.5,3.4,18.6,542.5,662.29,529.12
2018,11,22,12,30,876.0,74.0,3.5,18.6,536.0,642.93,514.24
2018,11,22,12,45,739.5,103.5,3.6,18.65,487.0,574.84,460.5
2018,11,22,13,0,603.0,133.0,3.7,18.7,438.0,505.71,405.6
2018,11,22,13,15,632.5,121.0,3.8,18.6,429.5,491.51,394.65
2018,11,22,13,30,662.0,109.0,3.9,18.5,421.0,473.68,380.11
2018,11,22,13,45,672.0,101.0,3.95,18.35,402.5,446.51,357.55
2018,11,22,14,0,682.0,93.0,4.0,18.2,384.0,416.85,332.33
2018,11,22,14,15,709.5,81.0,4.0,18.0,363.0,387.99,306.8
2018,11,22,14,30,737.0,69.0,4.0,17.8,342.0,355.55,277.24
2018,11,22,14,45,613.0,78.0,4.0,17.55,289.0,288.94,221.69
2018,11,22,15,0,489.0,87.0,4.0,17.3,236.0,232.03,174.5
2018,11,22,15,15,449.0,78.0,4.0,17.3,199.5,187.34,135.53
2018,11,22,15,30,409.0,69.0,4.0,17.3,163.0,147.09,100.7
2018,11,22,15,45,322.5,59.5,3.65,16.45,124.0,103.13,66.32
2018,11,22,16,0,236.0,50.0,3.3,15.6,85.0,67.68,40.82
2018,11,22,16,15,165.0,35.5,3.05,15.1,56.0,37.06,19.73
2018,11,22,16,30,94.0,21.0,2.8,14.6,27.0,16.4,0.0
2018,11,22,16,45,49.0,10.5,2.6,14.05,13.5,10.32,0.0
2018,11,22,17,0,4.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,22,17,15,2.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.7,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.7,3.0,6.49,0.0
2018,11,23,7,15,7.0,3.5,1.15,14.0,3.5,5.65,0.0
2018,11,23,7,30,0.0,4.0,1.3,14.3,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,1.4,14.6,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,1.5,14.9,6.0,5.78,0.0
2018,11,23,8,15,0.0,8.0,1.7,15.15,8.0,7.71,0.91
2018,11,23,8,30,0.0,10.0,1.9,15.4,10.0,9.64,2.58
2018,11,23,8,45,0.0,36.0,2.1,15.6,36.0,34.75,24.0
2018,11,23,9,0,0.0,62.0,2.3,15.8,62.0,59.92,45.26
2018,11,23,9,15,0.0,61.0,2.4,16.0,61.0,58.95,44.34
2018,11,23,9,30,0.0,60.0,2.5,16.2,60.0,57.98,43.42
2018,11,23,9,45,0.5,66.0,2.6,16.4,66.0,64.11,48.47
2018,11,23,10,0,1.0,72.0,2.7,16.6,72.0,70.26,53.49
2018,11,23,10,15,2.5,89.5,2.9,16.8,90.5,88.51,68.57
2018,11,23,10,30,4.0,107.0,3.1,17.0,109.0,107.17,83.86
2018,11,23,10,45,8.5,123.0,3.3,17.2,127.5,126.45,99.65
2018,11,23,11,0,13.0,139.0,3.5,17.4,146.0,145.79,115.39
2018,11,23,11,15,10.5,150.5,3.6,17.55,156.0,155.66,123.15
2018,11,23,11,30,8.0,162.0,3.7,17.7,166.0,165.51,130.91
2018,11,23,11,45,5.0,143.0,3.85,17.8,145.5,143.74,113.09
2018,11,23,12,0,2.0,124.0,4.0,17.9,125.0,122.35,95.58
2018,11,23,12,15,1.0,116.0,4.05,17.95,116.5,113.6,88.42
2018,11,23,12,30,0.0,108.0,4.1,18.0,108.0,104.94,81.33
2018,11,23,12,45,8.5,130.5,4.15,18.05,135.0,132.58,104.21
2018,11,23,13,0,17.0,153.0,4.2,18.1,162.0,159.92,126.66
2018,11,23,13,15,40.0,164.0,4.2,18.1,183.5,186.53,148.67
2018,11,23,13,30,63.0,175.0,4.2,18.1,205.0,208.46,166.68
2018,11,23,13,45,34.0,128.0,4.2,18.05,144.0,143.59,113.73
2018,11,23,14,0,5.0,81.0,4.2,18.0,83.0,80.66,61.85
2018,11,23,14,15,2.5,61.0,4.15,17.9,62.0,60.01,44.77
2018,11,23,14,30,0.0,41.0,4.1,17.8,41.0,39.59,27.76
2018,11,23,14,45,1.5,56.0,4.0,17.7,56.5,54.61,40.41
2018,11,23,15,0,3.0,71.0,3.9,17.6,72.0,69.5,52.87
2018,11,23,15,15,1.5,50.5,3.9,17.6,51.0,49.15,35.76
2018,11,23,15,30,0.0,30.0,3.9,17.6,30.0,28.95,18.73
2018,11,23,15,45,0.0,23.0,3.55,17.1,23.0,22.19,12.93
2018,11,23,16,0,0.0,16.0,3.2,16.6,16.0,15.43,7.09
2018,11,23,16,15,0.0,11.0,3.15,16.4,11.0,10.6,2.65
2018,11,23,16,30,0.0,6.0,3.1,16.2,6.0,5.78,0.0
2018,11,23,16,45,0.0,3.0,3.0,16.0,3.0,2.95,0.0
2018,11,23,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,7.5,2.5,1.3,14.25,2.5,0.0,0.0
2018,11,24,7,0,15.0,5.0,1.3,14.2,5.0,8.67,0.0
2018,11,24,7,15,8.0,15.5,1.55,14.65,15.5,18.36,0.0
2018,11,24,7,30,1.0,26.0,1.8,15.1,26.0,26.23,14.03
2018,11,24,7,45,184.5,37.5,2.0,15.5,70.0,127.95,96.92
2018,11,24,8,0,368.0,49.0,2.2,15.9,114.0,228.03,180.15
2018,11,24,8,15,305.5,65.5,2.35,16.1,129.0,229.94,185.07
2018,11,24,8,30,243.0,82.0,2.5,16.3,144.0,220.51,179.34
2018,11,24,8,45,192.5,107.5,2.6,16.55,161.5,231.17,188.57
2018,11,24,9,0,142.0,133.0,2.7,16.8,179.0,230.43,187.66
2018,11,24,9,15,209.0,140.0,2.7,17.05,216.5,287.19,234.54
2018,11,24,9,30,276.0,147.0,2.7,17.3,254.0,339.79,277.29
2018,11,24,9,45,173.0,154.0,2.75,17.55,223.0,279.11,226.82
2018,11,24,10,0,70.0,161.0,2.8,17.8,192.0,214.32,172.4
2018,11,24,10,15,39.0,157.5,2.8,18.05,175.0,189.51,151.41
2018,11,24,10,30,8.0,154.0,2.8,18.3,158.0,158.69,125.35
2018,11,24,10,45,11.5,161.0,2.8,18.6,167.0,168.0,132.73
2018,11,24,11,0,15.0,168.0,2.8,18.9,176.0,177.33,140.04
2018,11,24,11,15,42.0,192.5,2.8,19.05,214.5,227.45,180.59
2018,11,24,11,30,69.0,217.0,2.8,19.2,253.0,271.8,215.95
2018,11,24,11,45,97.5,223.0,2.8,19.35,274.5,296.23,235.45
2018,11,24,12,0,126.0,229.0,2.8,19.5,296.0,326.09,259.01
2018,11,24,12,15,143.0,218.0,2.75,19.55,293.0,322.21,256.16
2018,11,24,12,30,160.0,207.0,2.7,19.6,290.0,317.52,252.75
2018,11,24,12,45,201.0,207.0,2.7,19.65,309.0,338.21,269.39
2018,11,24,13,0,242.0,207.0,2.7,19.7,328.0,361.24,287.41
2018,11,24,13,15,235.0,200.0,2.7,19.6,313.5,341.8,271.93
2018,11,24,13,30,228.0,193.0,2.7,19.5,299.0,322.12,256.29
2018,11,24,13,45,293.5,174.0,2.65,19.4,302.5,325.86,259.22
2018,11,24,14,0,359.0,155.0,2.6,19.3,306.0,324.46,257.28
2018,11,24,14,15,510.0,118.0,2.55,19.05,314.5,338.1,265.98
2018,11,24,14,30,661.0,81.0,2.5,18.8,323.0,336.92,260.81
2018,11,24,14,45,678.5,71.0,2.45,18.6,296.5,302.37,229.05
2018,11,24,15,0,696.0,61.0,2.4,18.4,270.0,265.46,194.44
2018,11,24,15,15,607.5,59.5,2.4,18.4,222.5,207.59,145.51
2018,11,24,15,30,519.0,58.0,2.4,18.4,175.0,157.72,104.23
2018,11,24,15,45,436.5,51.0,1.85,17.25,135.0,111.39,67.8
2018,11,24,16,0,354.0,44.0,1.3,16.1,95.0,73.07,40.43
2018,11,24,16,15,278.5,33.5,1.25,15.35,65.0,39.96,19.28
2018,11,24,16,30,203.0,23.0,1.2,14.6,35.0,18.96,0.0
2018,11,24,16,45,101.5,11.5,1.15,13.8,17.5,11.3,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,14.0,2.5,0.7,10.0,2.5,0.0,0.0
2018,11,25,7,0,28.0,5.0,0.7,10.0,5.0,11.87,0.0
2018,11,25,7,15,105.0,18.5,0.75,10.5,26.5,59.53,0.0
2018,11,25,7,30,182.0,32.0,0.8,11.0,48.0,115.52,76.87
2018,11,25,7,45,296.5,41.5,0.85,11.55,85.0,175.47,134.61
2018,11,25,8,0,411.0,51.0,0.9,12.1,122.0,247.12,196.16
2018,11,25,8,15,527.5,53.5,0.95,12.65,170.0,319.21,257.18
2018,11,25,8,30,644.0,56.0,1.0,13.2,218.0,398.2,322.39
2018,11,25,8,45,689.5,59.5,1.05,13.7,259.0,444.64,360.67
2018,11,25,9,0,735.0,63.0,1.1,14.2,300.0,494.77,400.68
2018,11,25,9,15,761.0,65.5,1.25,15.0,335.5,532.64,430.28
2018,11,25,9,30,787.0,68.0,1.4,15.8,371.0,569.37,458.26
2018,11,25,9,45,805.5,70.0,1.55,16.55,401.5,599.34,480.55
2018,11,25,10,0,824.0,72.0,1.7,17.3,432.0,627.26,500.87
2018,11,25,10,15,836.0,73.5,1.75,17.65,456.0,648.01,515.62
2018,11,25,10,30,848.0,75.0,1.8,18.0,480.0,666.09,528.05
2018,11,25,10,45,855.0,76.0,1.85,18.4,497.0,677.37,535.06
2018,11,25,11,0,862.0,77.0,1.9,18.8,514.0,685.62,540.0
2018,11,25,11,15,865.5,78.0,1.95,19.0,524.0,684.67,538.78
2018,11,25,11,30,869.0,79.0,2.0,19.2,534.0,684.43,538.26
2018,11,25,11,45,869.0,80.0,2.05,19.4,536.5,682.02,536.29
2018,11,25,12,0,869.0,81.0,2.1,19.6,539.0,672.96,529.16
2018,11,25,12,15,870.0,79.0,2.1,19.7,534.0,655.24,515.66
2018,11,25,12,30,871.0,77.0,2.1,19.8,529.0,637.67,502.04
2018,11,25,12,45,869.5,75.0,2.15,19.9,517.0,615.63,485.14
2018,11,25,13,0,868.0,73.0,2.2,20.0,505.0,590.82,465.86
2018,11,25,13,15,858.5,72.0,2.15,19.95,485.0,559.97,441.44
2018,11,25,13,30,849.0,71.0,2.1,19.9,465.0,528.46,416.01
2018,11,25,13,45,835.0,69.5,2.05,19.85,438.5,490.58,385.23
2018,11,25,14,0,821.0,68.0,2.0,19.8,412.0,451.36,352.7
2018,11,25,14,15,802.0,65.5,1.95,19.65,380.0,407.89,316.23
2018,11,25,14,30,783.0,63.0,1.9,19.5,348.0,363.98,278.48
2018,11,25,14,45,755.5,60.0,1.85,19.3,311.0,316.54,237.26
2018,11,25,15,0,728.0,57.0,1.8,19.1,274.0,269.99,196.01
2018,11,25,15,15,684.5,53.0,1.8,19.1,233.0,219.76,151.93
2018,11,25,15,30,641.0,49.0,1.8,19.1,192.0,172.61,110.95
2018,11,25,15,45,524.5,46.0,1.35,17.7,146.5,118.66,69.73
2018,11,25,16,0,408.0,43.0,0.9,16.3,101.0,76.76,41.25
2018,11,25,16,15,274.0,32.0,0.95,15.75,65.0,38.2,17.94
2018,11,25,16,30,140.0,21.0,1.0,15.2,29.0,16.5,0.0
2018,11,25,16,45,70.0,10.5,1.05,14.7,14.5,10.32,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.5,1.1,8.75,2.5,0.0,0.0
2018,11,26,7,0,24.0,5.0,1.1,8.7,5.0,10.82,0.0
2018,11,26,7,15,72.5,18.0,1.2,9.55,23.0,38.61,0.0
2018,11,26,7,30,121.0,31.0,1.3,10.4,41.0,86.55,55.23
2018,11,26,7,45,176.5,45.0,1.4,11.2,69.5,134.44,102.92
2018,11,26,8,0,232.0,59.0,1.5,12.0,98.0,179.93,143.22
2018,11,26,8,15,257.5,73.0,1.45,12.65,127.5,215.78,174.93
2018,11,26,8,30,283.0,87.0,1.4,13.3,157.0,252.89,206.79
2018,11,26,8,45,300.5,100.5,1.35,13.9,186.5,278.5,228.52
2018,11,26,9,0,318.0,114.0,1.3,14.5,216.0,311.8,255.61
2018,11,26,9,15,320.5,128.5,1.35,15.35,241.0,337.57,275.71
2018,11,26,9,30,323.0,143.0,1.4,16.2,266.0,362.37,294.49
2018,11,26,9,45,312.0,157.5,1.45,17.0,284.5,377.66,305.25
2018,11,26,10,0,301.0,172.0,1.5,17.8,303.0,391.37,314.54
2018,11,26,10,15,372.0,169.0,1.5,18.25,339.5,437.56,350.41
2018,11,26,10,30,443.0,166.0,1.5,18.7,376.0,492.84,392.03
2018,11,26,10,45,453.5,170.0,1.45,19.15,392.0,506.39,400.67
2018,11,26,11,0,464.0,174.0,1.4,19.6,408.0,518.35,408.3
2018,11,26,11,15,449.5,180.5,1.35,19.9,410.5,514.24,403.81
2018,11,26,11,30,435.0,187.0,1.3,20.2,413.0,508.41,398.19
2018,11,26,11,45,352.0,206.0,1.25,20.5,389.5,461.7,361.22
2018,11,26,12,0,269.0,225.0,1.2,20.8,366.0,422.44,329.77
2018,11,26,12,15,337.5,208.0,1.2,21.0,383.5,442.96,346.22
2018,11,26,12,30,406.0,191.0,1.2,21.2,401.0,466.38,363.94
2018,11,26,12,45,366.0,192.0,1.2,21.4,377.5,427.35,333.67
2018,11,26,13,0,326.0,193.0,1.2,21.6,354.0,394.84,308.43
2018,11,26,13,15,414.5,165.5,1.2,21.55,362.0,409.78,320.44
2018,11,26,13,30,503.0,138.0,1.2,21.5,370.0,413.56,323.13
2018,11,26,13,45,330.0,144.5,1.15,21.45,293.5,312.66,244.58
2018,11,26,14,0,157.0,151.0,1.1,21.4,217.0,224.34,175.31
2018,11,26,14,15,139.0,141.0,1.0,20.95,196.0,199.8,156.0
2018,11,26,14,30,121.0,131.0,0.9,20.5,175.0,176.43,137.22
2018,11,26,14,45,110.0,122.0,0.75,20.05,158.5,157.71,121.88
2018,11,26,15,0,99.0,113.0,0.6,19.6,142.0,139.76,107.04
2018,11,26,15,15,124.0,97.5,0.6,19.6,128.5,125.01,93.44
2018,11,26,15,30,149.0,82.0,0.6,19.6,115.0,108.15,77.66
2018,11,26,15,45,95.0,66.0,0.65,18.6,85.5,76.41,53.34
2018,11,26,16,0,41.0,50.0,0.7,17.6,56.0,50.93,34.41
2018,11,26,16,15,39.0,34.5,0.75,17.3,38.5,32.96,18.87
2018,11,26,16,30,37.0,19.0,0.8,17.0,21.0,17.0,0.0
2018,11,26,16,45,18.5,9.5,0.8,16.65,10.5,9.34,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,6,45,8.5,2.0,1.1,10.8,2.0,0.0,0.0
2018,11,27,7,0,17.0,4.0,1.1,10.9,4.0,3.93,0.0
2018,11,27,7,15,16.5,16.5,1.0,11.25,17.0,20.93,0.0
2018,11,27,7,30,16.0,29.0,0.9,11.6,30.0,38.55,21.23
2018,11,27,7,45,35.5,45.0,0.85,11.95,50.0,64.4,47.06
2018,11,27,8,0,55.0,61.0,0.8,12.3,70.0,96.23,74.92
2018,11,27,8,15,59.0,76.5,0.95,12.8,88.5,110.89,88.18
2018,11,27,8,30,63.0,92.0,1.1,13.3,107.0,131.08,105.68
2018,11,27,8,45,39.0,103.5,1.25,13.75,113.5,131.8,106.33
2018,11,27,9,0,15.0,115.0,1.4,14.2,120.0,125.68,100.89
2018,11,27,9,15,39.5,134.5,1.4,14.5,149.0,166.78,135.19
2018,11,27,9,30,64.0,154.0,1.4,14.8,178.0,203.53,165.33
2018,11,27,9,45,63.5,164.5,1.45,15.1,190.0,214.81,174.02
