Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,15,364.0,28.5,0.85,14.6,67.0,39.04,15.73
2018,12,7,16,30,241.0,20.0,0.9,14.2,32.0,16.42,0.0
2018,12,7,16,45,120.5,10.0,0.95,13.8,16.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,7,15,81.0,10.0,1.2,6.95,14.0,30.86,0.0
2018,12,8,7,30,162.0,20.0,1.2,7.7,28.0,80.94,0.0
2018,12,8,7,45,304.0,29.5,1.25,8.45,63.5,156.17,109.95
2018,12,8,8,0,446.0,39.0,1.3,9.2,99.0,233.47,181.87
2018,12,8,8,15,494.0,46.5,1.35,9.8,134.5,279.39,224.25
2018,12,8,8,30,542.0,54.0,1.4,10.4,170.0,327.75,267.19
2018,12,8,8,45,470.5,72.5,1.45,11.0,187.5,331.23,272.52
2018,12,8,9,0,399.0,91.0,1.5,11.6,205.0,326.85,270.15
2018,12,8,9,15,595.0,76.5,1.55,12.3,271.5,432.05,356.29
2018,12,8,9,30,791.0,62.0,1.6,13.0,338.0,540.4,441.72
2018,12,8,9,45,811.5,64.0,1.65,13.75,369.0,571.73,464.77
2018,12,8,10,0,832.0,66.0,1.7,14.5,400.0,601.18,486.35
2018,12,8,10,15,816.5,72.5,1.7,15.0,417.5,610.87,492.43
2018,12,8,10,30,801.0,79.0,1.7,15.5,435.0,617.21,495.89
2018,12,8,10,45,826.5,78.5,1.75,16.0,458.5,639.22,511.63
2018,12,8,11,0,852.0,78.0,1.8,16.5,482.0,658.61,525.04
2018,12,8,11,15,870.5,76.0,1.75,16.65,497.0,668.78,531.54
2018,12,8,11,30,889.0,74.0,1.7,16.8,512.0,672.34,533.26
2018,12,8,11,45,890.0,74.0,1.65,17.0,515.5,667.12,528.16
2018,12,8,12,0,891.0,74.0,1.6,17.2,519.0,658.77,520.77
2018,12,8,12,15,784.5,97.0,1.6,17.25,486.5,607.74,481.29
2018,12,8,12,30,678.0,120.0,1.6,17.3,454.0,555.0,440.48
2018,12,8,12,45,768.0,98.5,1.55,17.35,469.0,570.55,452.34
2018,12,8,13,0,858.0,77.0,1.5,17.4,484.0,578.92,457.76
2018,12,8,13,15,848.0,76.0,1.45,17.35,465.0,549.07,433.72
2018,12,8,13,30,838.0,75.0,1.4,17.3,446.0,517.17,407.97
2018,12,8,13,45,823.5,73.0,1.35,17.25,420.5,480.18,377.82
2018,12,8,14,0,809.0,71.0,1.3,17.2,395.0,441.86,345.94
2018,12,8,14,15,787.0,68.5,1.15,16.95,363.5,398.86,309.59
2018,12,8,14,30,765.0,66.0,1.0,16.7,332.0,355.61,272.25
2018,12,8,14,45,733.0,63.5,0.9,16.5,296.0,309.11,231.88
2018,12,8,15,0,701.0,61.0,0.8,16.3,260.0,263.83,191.89
2018,12,8,15,15,651.0,56.5,0.8,16.3,220.0,213.32,148.14
2018,12,8,15,30,601.0,52.0,0.8,16.3,180.0,166.77,108.17
2018,12,8,15,45,496.0,46.5,0.8,15.15,136.5,115.5,68.71
2018,12,8,16,0,391.0,41.0,0.8,14.0,93.0,74.17,39.87
2018,12,8,16,15,263.0,30.0,0.9,13.5,59.5,36.93,16.37
2018,12,8,16,30,135.0,19.0,1.0,13.0,26.0,14.97,0.0
2018,12,8,16,45,67.5,9.5,1.05,12.5,13.0,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,7,15,8.0,4.5,0.9,9.05,5.0,6.48,0.0
2018,12,9,7,30,16.0,9.0,0.8,9.4,10.0,14.66,0.0
2018,12,9,7,45,8.5,17.5,0.75,9.7,18.0,19.93,9.57
2018,12,9,8,0,1.0,26.0,0.7,10.0,26.0,25.48,15.78
2018,12,9,8,15,0.5,31.0,0.8,10.4,31.0,30.14,20.15
2018,12,9,8,30,0.0,36.0,0.9,10.8,36.0,34.76,24.33
2018,12,9,8,45,38.5,64.5,0.95,11.15,75.5,85.49,68.18
2018,12,9,9,0,77.0,93.0,1.0,11.5,115.0,145.03,118.89
2018,12,9,9,15,162.0,111.0,0.9,11.8,165.0,213.85,176.87
2018,12,9,9,30,247.0,129.0,0.8,12.1,215.0,293.94,242.33
2018,12,9,9,45,217.5,146.0,0.75,12.4,226.5,300.16,245.96
2018,12,9,10,0,188.0,163.0,0.7,12.7,238.0,296.76,242.24
2018,12,9,10,15,248.0,169.0,0.65,13.0,274.5,350.44,284.87
2018,12,9,10,30,308.0,175.0,0.6,13.3,311.0,397.4,320.99
2018,12,9,10,45,217.5,178.5,0.6,13.6,276.5,343.47,276.84
2018,12,9,11,0,127.0,182.0,0.6,13.9,242.0,280.16,225.55
2018,12,9,11,15,84.5,190.0,0.7,14.05,230.5,253.23,203.71
2018,12,9,11,30,42.0,198.0,0.8,14.2,219.0,233.09,186.73
2018,12,9,11,45,48.5,201.5,0.9,14.35,225.5,240.06,192.5
2018,12,9,12,0,55.0,205.0,1.0,14.5,232.0,246.8,197.95
2018,12,9,12,15,98.5,210.0,1.1,14.5,258.5,278.14,223.79
2018,12,9,12,30,142.0,215.0,1.2,14.5,285.0,313.45,252.27
2018,12,9,12,45,101.5,204.5,1.25,14.5,254.0,269.07,216.45
2018,12,9,13,0,61.0,194.0,1.3,14.5,223.0,231.86,186.38
2018,12,9,13,15,167.0,182.0,1.3,14.4,257.0,279.04,225.68
2018,12,9,13,30,273.0,170.0,1.3,14.3,291.0,319.38,258.0
2018,12,9,13,45,358.5,151.0,1.35,14.15,300.0,330.91,266.72
2018,12,9,14,0,444.0,132.0,1.4,14.0,309.0,339.63,272.39
2018,12,9,14,15,411.5,125.5,1.4,13.75,279.5,301.46,240.51
2018,12,9,14,30,379.0,119.0,1.4,13.5,250.0,264.82,209.67
2018,12,9,14,45,293.0,114.0,1.4,13.3,209.0,211.86,166.16
2018,12,9,15,0,207.0,109.0,1.4,13.1,168.0,168.26,130.66
2018,12,9,15,15,176.5,94.5,1.4,13.1,139.5,135.89,103.19
2018,12,9,15,30,146.0,80.0,1.4,13.1,111.0,106.22,78.19
2018,12,9,15,45,121.0,64.0,1.35,12.45,86.0,78.63,55.29
2018,12,9,16,0,96.0,48.0,1.3,11.8,61.0,54.12,35.47
2018,12,9,16,15,69.5,33.0,1.2,11.55,40.5,33.11,17.97
2018,12,9,16,30,43.0,18.0,1.1,11.3,20.0,15.22,0.0
2018,12,9,16,45,21.5,9.0,1.05,11.05,10.0,8.85,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,9.5,7.0,1.4,7.75,7.5,9.31,0.0
2018,12,10,7,30,19.0,14.0,1.6,8.0,15.0,21.99,0.0
2018,12,10,7,45,15.5,26.5,1.75,8.2,28.0,34.02,19.98
2018,12,10,8,0,12.0,39.0,1.9,8.4,41.0,46.55,33.38
2018,12,10,8,15,27.5,55.5,2.0,8.7,61.0,71.74,55.62
2018,12,10,8,30,43.0,72.0,2.1,9.0,81.0,97.69,78.49
2018,12,10,8,45,31.5,81.0,2.2,9.3,88.5,101.85,82.47
2018,12,10,9,0,20.0,90.0,2.3,9.6,96.0,105.48,85.66
2018,12,10,9,15,17.5,99.0,2.35,10.0,104.5,109.09,88.67
2018,12,10,9,30,15.0,108.0,2.4,10.4,113.0,116.84,95.07
2018,12,10,9,45,34.0,132.5,2.5,10.75,145.5,160.03,131.65
2018,12,10,10,0,53.0,157.0,2.6,11.1,178.0,199.3,164.39
2018,12,10,10,15,73.0,172.0,2.65,11.55,203.0,228.48,188.4
2018,12,10,10,30,93.0,187.0,2.7,12.0,228.0,257.96,212.39
2018,12,10,10,45,117.0,193.5,2.8,12.4,247.0,287.5,236.35
2018,12,10,11,0,141.0,200.0,2.9,12.8,266.0,309.75,254.26
2018,12,10,11,15,98.0,200.0,2.85,13.2,246.5,273.33,223.28
2018,12,10,11,30,55.0,200.0,2.8,13.6,227.0,243.89,198.02
2018,12,10,11,45,34.0,185.5,2.8,14.0,202.0,213.07,172.24
2018,12,10,12,0,13.0,171.0,2.8,14.4,177.0,177.98,142.92
2018,12,10,12,15,16.0,171.5,2.8,14.55,179.0,179.96,144.6
2018,12,10,12,30,19.0,172.0,2.8,14.7,181.0,181.83,146.14
2018,12,10,12,45,36.5,181.5,2.75,14.9,198.5,205.95,166.02
2018,12,10,13,0,54.0,191.0,2.7,15.1,216.0,224.72,181.33
2018,12,10,13,15,95.0,187.5,2.7,15.15,230.0,241.41,195.32
2018,12,10,13,30,136.0,184.0,2.7,15.2,244.0,259.51,210.09
2018,12,10,13,45,413.5,133.0,2.7,15.25,301.0,342.95,277.81
2018,12,10,14,0,691.0,82.0,2.7,15.3,358.0,400.84,321.36
2018,12,10,14,15,736.0,71.0,2.65,15.15,344.0,380.75,301.79
2018,12,10,14,30,781.0,60.0,2.6,15.0,330.0,355.74,277.42
2018,12,10,14,45,755.0,56.5,2.55,14.9,295.0,309.71,236.14
2018,12,10,15,0,729.0,53.0,2.5,14.8,260.0,264.34,194.81
2018,12,10,15,15,685.5,49.5,2.5,14.8,221.0,215.72,151.15
2018,12,10,15,30,642.0,46.0,2.5,14.8,182.0,170.02,110.59
2018,12,10,15,45,575.0,40.5,1.85,13.4,142.5,122.27,71.58
2018,12,10,16,0,508.0,35.0,1.2,12.0,103.0,80.57,40.75
2018,12,10,16,15,385.5,27.5,1.2,11.4,68.0,39.9,15.83
2018,12,10,16,30,263.0,20.0,1.2,10.8,33.0,16.38,0.0
2018,12,10,16,45,131.5,10.0,1.2,10.2,16.5,9.83,0.0
2018,12,10,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,7,15,135.5,10.0,1.05,4.95,16.0,44.22,0.0
2018,12,11,7,30,271.0,20.0,1.1,5.6,32.0,110.23,0.0
2018,12,11,7,45,371.0,26.5,1.15,6.25,62.5,173.66,117.11
2018,12,11,8,0,471.0,33.0,1.2,6.9,93.0,233.25,181.28
2018,12,11,8,15,485.5,38.0,1.3,7.45,120.0,262.63,211.65
2018,12,11,8,30,500.0,43.0,1.4,8.0,147.0,292.11,240.15
2018,12,11,8,45,264.0,58.0,1.5,8.55,114.0,207.41,172.57
2018,12,11,9,0,28.0,73.0,1.6,9.1,81.0,89.78,72.28
2018,12,11,9,15,19.5,94.5,1.65,9.75,100.5,109.42,89.03
2018,12,11,9,30,11.0,116.0,1.7,10.4,120.0,123.45,100.49
2018,12,11,9,45,40.0,138.5,1.7,11.0,154.0,170.71,140.34
2018,12,11,10,0,69.0,161.0,1.7,11.6,188.0,213.89,176.03
2018,12,11,10,15,201.5,162.5,1.75,12.1,249.0,305.45,252.65
2018,12,11,10,30,334.0,164.0,1.8,12.6,310.0,400.71,329.79
2018,12,11,10,45,600.5,119.0,1.8,13.1,395.5,536.76,438.43
2018,12,11,11,0,867.0,74.0,1.8,13.6,481.0,660.71,533.44
2018,12,11,11,15,881.0,72.5,1.9,14.0,494.5,665.1,535.37
2018,12,11,11,30,895.0,71.0,2.0,14.4,508.0,670.13,538.63
2018,12,11,11,45,894.0,71.5,2.1,14.8,511.0,664.46,533.68
2018,12,11,12,0,893.0,72.0,2.2,15.2,514.0,655.67,526.35
2018,12,11,12,15,892.5,71.5,2.25,15.35,510.5,643.0,516.24
2018,12,11,12,30,892.0,71.0,2.3,15.5,507.0,627.31,503.7
2018,12,11,12,45,887.0,70.0,2.35,15.7,495.5,605.44,486.19
2018,12,11,13,0,882.0,69.0,2.4,15.9,484.0,580.88,466.34
2018,12,11,13,15,872.5,68.0,2.4,15.9,465.5,551.34,442.42
2018,12,11,13,30,863.0,67.0,2.4,15.9,447.0,519.65,416.34
2018,12,11,13,45,850.0,65.0,2.4,15.85,422.0,484.45,387.0
2018,12,11,14,0,837.0,63.0,2.4,15.8,397.0,446.23,354.58
2018,12,11,14,15,815.5,61.0,2.25,15.6,365.5,403.23,317.49
2018,12,11,14,30,794.0,59.0,2.1,15.4,334.0,359.85,279.28
2018,12,11,14,45,765.0,56.0,1.95,15.2,298.0,312.88,237.55
2018,12,11,15,0,736.0,53.0,1.8,15.0,262.0,266.77,195.9
2018,12,11,15,15,693.0,49.5,1.8,15.0,223.0,217.99,152.33
2018,12,11,15,30,650.0,46.0,1.8,15.0,184.0,172.05,111.7
2018,12,11,15,45,578.0,40.5,1.35,13.6,143.5,123.19,72.08
2018,12,11,16,0,506.0,35.0,0.9,12.2,103.0,80.85,40.95
2018,12,11,16,15,378.0,27.5,0.95,11.8,68.0,39.99,15.95
2018,12,11,16,30,250.0,20.0,1.0,11.4,33.0,16.35,0.0
2018,12,11,16,45,125.0,10.0,1.05,11.0,16.5,9.83,0.0
2018,12,11,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,12,7,15,33.0,7.5,2.05,10.65,9.0,15.68,0.0
2018,12,12,7,30,66.0,15.0,2.3,10.8,18.0,34.08,0.0
2018,12,12,7,45,121.5,30.0,2.55,11.0,42.5,85.59,54.37
2018,12,12,8,0,177.0,45.0,2.8,11.2,67.0,135.1,103.5
2018,12,12,8,15,249.5,56.0,2.85,11.4,100.0,183.51,146.63
2018,12,12,8,30,322.0,67.0,2.9,11.6,133.0,237.13,193.68
2018,12,12,8,45,329.0,79.5,2.95,11.8,159.0,265.12,219.06
2018,12,12,9,0,336.0,92.0,3.0,12.0,185.0,292.61,243.25
2018,12,12,9,15,478.5,87.5,3.05,12.4,239.5,373.35,311.15
2018,12,12,9,30,621.0,83.0,3.1,12.8,294.0,464.49,385.75
2018,12,12,9,45,561.0,100.5,3.15,13.15,304.5,461.7,382.69
2018,12,12,10,0,501.0,118.0,3.2,13.5,315.0,451.41,373.68
2018,12,12,10,15,519.5,124.5,3.25,13.9,340.5,477.23,393.9
2018,12,12,10,30,538.0,131.0,3.3,14.3,366.0,501.71,412.56
2018,12,12,10,45,716.5,98.5,3.35,14.7,425.5,588.49,481.79
2018,12,12,11,0,895.0,66.0,3.4,15.1,485.0,665.11,541.58
2018,12,12,11,15,901.0,66.5,3.45,15.35,497.0,670.47,544.51
2018,12,12,11,30,907.0,67.0,3.5,15.6,509.0,672.65,545.39
2018,12,12,11,45,910.0,66.5,3.5,15.85,513.0,668.5,541.26
2018,12,12,12,0,913.0,66.0,3.5,16.1,517.0,661.14,534.63
2018,12,12,12,15,908.0,67.5,3.55,16.25,513.5,647.8,523.63
2018,12,12,12,30,903.0,69.0,3.6,16.4,510.0,631.47,510.22
2018,12,12,12,45,893.5,69.5,3.65,16.55,498.0,608.5,491.55
2018,12,12,13,0,884.0,70.0,3.7,16.7,486.0,582.99,470.64
2018,12,12,13,15,876.0,69.0,3.7,16.7,468.0,554.3,447.06
2018,12,12,13,30,868.0,68.0,3.7,16.7,450.0,523.37,421.23
2018,12,12,13,45,855.0,66.0,3.65,16.65,424.5,488.1,391.41
2018,12,12,14,0,842.0,64.0,3.6,16.6,399.0,449.79,358.52
2018,12,12,14,15,766.5,66.5,3.4,16.4,353.5,389.16,307.69
2018,12,12,14,30,691.0,69.0,3.2,16.2,308.0,332.22,259.35
2018,12,12,14,45,611.5,70.5,2.95,15.95,265.5,277.33,212.47
2018,12,12,15,0,532.0,72.0,2.7,15.7,223.0,227.83,170.05
2018,12,12,15,15,534.0,62.0,2.7,15.7,194.5,192.44,136.98
2018,12,12,15,30,536.0,52.0,2.7,15.7,166.0,156.05,103.14
2018,12,12,15,45,507.0,45.0,1.95,13.9,134.0,117.28,70.31
2018,12,12,16,0,478.0,38.0,1.2,12.1,102.0,80.8,42.01
2018,12,12,16,15,344.5,29.0,1.25,11.5,66.5,40.49,17.05
2018,12,12,16,30,211.0,20.0,1.3,10.9,31.0,16.31,0.0
2018,12,12,16,45,105.5,10.0,1.3,10.3,15.5,9.83,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,7,15,114.5,9.0,1.3,6.7,13.5,37.48,0.0
2018,12,13,7,30,229.0,18.0,1.3,7.5,27.0,84.32,0.0
2018,12,13,7,45,370.5,26.0,1.3,8.25,62.0,170.12,108.86
2018,12,13,8,0,512.0,34.0,1.3,9.0,97.0,243.73,186.74
2018,12,13,8,15,584.0,39.0,1.5,9.65,137.0,299.57,238.46
2018,12,13,8,30,656.0,44.0,1.7,10.3,177.0,359.07,291.23
2018,12,13,8,45,701.5,47.5,1.9,10.95,217.0,407.28,333.74
2018,12,13,9,0,747.0,51.0,2.1,11.6,257.0,456.41,375.67
2018,12,13,9,15,775.5,54.0,2.15,12.3,293.0,496.19,408.41
2018,12,13,9,30,804.0,57.0,2.2,13.0,329.0,535.1,439.38
2018,12,13,9,45,822.5,59.5,2.25,13.65,360.5,566.29,463.5
2018,12,13,10,0,841.0,62.0,2.3,14.3,392.0,595.53,485.46
2018,12,13,10,15,855.5,63.5,2.35,14.8,417.5,615.01,499.89
2018,12,13,10,30,870.0,65.0,2.4,15.3,443.0,635.83,514.91
2018,12,13,10,45,879.0,66.0,2.45,15.8,462.0,649.81,524.48
2018,12,13,11,0,888.0,67.0,2.5,16.3,481.0,660.84,531.7
2018,12,13,11,15,893.0,67.5,2.55,16.55,492.5,665.62,534.62
2018,12,13,11,30,898.0,68.0,2.6,16.8,504.0,667.25,535.13
2018,12,13,11,45,900.0,68.0,2.6,17.1,508.5,663.17,531.0
2018,12,13,12,0,902.0,68.0,2.6,17.4,513.0,655.91,524.45
2018,12,13,12,15,897.0,69.0,2.65,17.55,509.0,642.23,513.46
2018,12,13,12,30,892.0,70.0,2.7,17.7,505.0,625.61,500.14
2018,12,13,12,45,883.0,71.0,2.7,17.85,493.5,603.8,482.48
2018,12,13,13,0,874.0,72.0,2.7,18.0,482.0,579.44,462.65
2018,12,13,13,15,863.5,71.5,2.7,17.95,464.0,552.11,440.52
2018,12,13,13,30,853.0,71.0,2.7,17.9,446.0,520.56,414.74
2018,12,13,13,45,837.5,70.0,2.65,17.9,421.0,484.17,384.45
2018,12,13,14,0,822.0,69.0,2.6,17.9,396.0,446.43,352.45
2018,12,13,14,15,799.5,66.5,2.4,17.6,364.5,403.15,315.51
2018,12,13,14,30,777.0,64.0,2.2,17.3,333.0,359.59,277.56
2018,12,13,14,45,743.5,62.0,2.0,17.05,297.0,312.92,236.53
2018,12,13,15,0,710.0,60.0,1.8,16.8,261.0,267.52,195.98
2018,12,13,15,15,663.5,55.5,1.8,16.8,221.5,218.07,152.47
2018,12,13,15,30,617.0,51.0,1.8,16.8,182.0,171.26,111.7
2018,12,13,15,45,542.0,45.0,1.45,14.9,142.0,122.87,73.04
2018,12,13,16,0,467.0,39.0,1.1,13.0,102.0,81.28,42.63
2018,12,13,16,15,339.0,30.5,1.15,12.4,67.5,42.16,18.3
2018,12,13,16,30,211.0,22.0,1.2,11.8,33.0,18.4,0.0
2018,12,13,16,45,105.5,11.0,1.25,11.25,16.5,10.81,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,14,7,15,4.5,2.0,2.4,12.1,2.0,1.97,0.0
2018,12,14,7,30,9.0,4.0,2.6,12.4,4.0,6.53,0.0
2018,12,14,7,45,4.5,7.5,2.8,12.75,7.5,8.78,0.33
2018,12,14,8,0,0.0,11.0,3.0,13.1,11.0,10.6,3.06
2018,12,14,8,15,0.0,14.0,3.2,13.4,14.0,13.5,5.72
2018,12,14,8,30,0.0,17.0,3.4,13.7,17.0,16.39,8.31
2018,12,14,8,45,0.0,26.0,3.65,14.0,26.0,25.09,15.8
2018,12,14,9,0,0.0,35.0,3.9,14.3,35.0,33.79,23.26
2018,12,14,9,15,3.0,63.5,4.0,14.5,64.5,63.09,48.24
2018,12,14,9,30,6.0,92.0,4.1,14.7,94.0,94.49,74.74
2018,12,14,9,45,8.5,77.5,4.25,14.85,80.5,80.35,62.79
2018,12,14,10,0,11.0,63.0,4.4,15.0,67.0,69.3,53.46
2018,12,14,10,15,7.5,68.0,4.4,15.15,71.0,70.42,54.22
2018,12,14,10,30,4.0,73.0,4.4,15.3,75.0,73.13,56.3
2018,12,14,10,45,18.0,118.5,4.45,15.4,127.0,128.26,102.58
2018,12,14,11,0,32.0,164.0,4.5,15.5,179.0,190.77,154.19
2018,12,14,11,15,16.5,147.5,4.5,15.6,155.0,156.99,125.81
2018,12,14,11,30,1.0,131.0,4.5,15.7,131.0,129.47,102.63
2018,12,14,11,45,55.5,152.5,4.55,15.8,179.5,191.28,154.82
2018,12,14,12,0,110.0,174.0,4.6,15.9,228.0,254.29,207.04
2018,12,14,12,15,147.5,178.0,4.55,16.0,250.0,279.91,228.15
2018,12,14,12,30,185.0,182.0,4.5,16.1,272.0,303.96,247.81
2018,12,14,12,45,216.0,187.0,4.5,16.2,290.0,328.71,267.65
2018,12,14,13,0,247.0,192.0,4.5,16.3,308.0,345.6,280.98
2018,12,14,13,15,303.5,175.5,4.4,16.25,312.5,351.17,285.62
2018,12,14,13,30,360.0,159.0,4.3,16.2,317.0,353.02,286.82
2018,12,14,13,45,389.0,147.0,4.2,16.2,309.0,346.13,280.26
2018,12,14,14,0,418.0,135.0,4.1,16.2,301.0,331.9,267.37
2018,12,14,14,15,300.0,129.5,3.85,16.05,244.0,257.43,206.26
2018,12,14,14,30,182.0,124.0,3.6,15.9,187.0,194.9,155.14
2018,12,14,14,45,363.0,97.5,3.4,15.75,206.0,221.72,172.77
2018,12,14,15,0,544.0,71.0,3.2,15.6,225.0,231.21,173.05
2018,12,14,15,15,458.0,65.5,3.2,15.6,182.0,178.57,128.44
2018,12,14,15,30,372.0,60.0,3.2,15.6,139.0,132.29,90.28
2018,12,14,15,45,289.0,48.5,2.55,14.75,102.0,89.44,56.58
2018,12,14,16,0,206.0,37.0,1.9,13.9,65.0,54.58,31.1
2018,12,14,16,15,149.0,26.5,1.75,13.4,43.0,30.09,13.66
2018,12,14,16,30,92.0,16.0,1.6,12.9,21.0,12.41,0.0
2018,12,14,16,45,46.0,8.0,1.5,12.4,10.5,7.86,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,7,15,66.5,7.5,1.05,9.4,10.0,7.37,0.0
2018,12,15,7,30,133.0,15.0,1.1,9.9,20.0,52.93,0.0
2018,12,15,7,45,165.5,26.5,1.15,10.4,41.0,99.89,58.94
2018,12,15,8,0,198.0,38.0,1.2,10.9,62.0,133.05,100.61
2018,12,15,8,15,189.0,53.5,1.35,11.35,83.5,147.35,116.4
2018,12,15,8,30,180.0,69.0,1.5,11.8,105.0,167.51,135.38
2018,12,15,8,45,170.0,87.0,1.65,12.3,126.5,189.11,154.65
2018,12,15,9,0,160.0,105.0,1.8,12.8,148.0,202.54,166.5
2018,12,15,9,15,231.5,114.0,1.8,13.4,186.0,261.34,215.65
2018,12,15,9,30,303.0,123.0,1.8,14.0,224.0,316.69,261.01
2018,12,15,9,45,530.5,97.0,1.8,14.6,295.0,437.54,359.07
2018,12,15,10,0,758.0,71.0,1.8,15.2,366.0,553.42,449.74
2018,12,15,10,15,741.0,78.0,1.75,15.75,382.0,562.19,454.33
2018,12,15,10,30,724.0,85.0,1.7,16.3,398.0,570.1,458.74
2018,12,15,10,45,521.0,129.0,1.7,16.85,359.5,490.57,394.62
2018,12,15,11,0,318.0,173.0,1.7,17.4,321.0,401.45,322.45
2018,12,15,11,15,176.5,171.0,1.6,17.7,253.5,298.9,240.06
2018,12,15,11,30,35.0,169.0,1.5,18.0,186.0,196.71,155.92
2018,12,15,11,45,109.5,180.0,1.4,18.3,233.5,262.43,209.72
2018,12,15,12,0,184.0,191.0,1.3,18.6,281.0,320.13,255.32
2018,12,15,12,15,237.0,193.0,1.3,18.75,308.5,358.46,285.02
2018,12,15,12,30,290.0,195.0,1.3,18.9,336.0,387.97,307.66
2018,12,15,12,45,188.5,187.0,1.25,19.05,278.0,307.08,243.48
2018,12,15,13,0,87.0,179.0,1.2,19.2,220.0,230.96,182.63
2018,12,15,13,15,93.5,177.5,1.2,19.15,220.0,230.27,182.45
2018,12,15,13,30,100.0,176.0,1.2,19.1,220.0,232.92,184.5
2018,12,15,13,45,112.5,163.0,1.2,19.1,210.0,221.43,175.33
2018,12,15,14,0,125.0,150.0,1.2,19.1,200.0,208.98,165.22
2018,12,15,14,15,94.0,131.5,1.1,18.85,167.5,171.87,135.33
2018,12,15,14,30,63.0,113.0,1.0,18.6,135.0,135.04,105.62
2018,12,15,14,45,40.5,86.5,0.9,18.4,100.0,98.27,75.68
2018,12,15,15,0,18.0,60.0,0.8,18.2,65.0,63.74,47.45
2018,12,15,15,15,9.0,41.0,0.8,18.2,43.5,41.78,29.24
2018,12,15,15,30,0.0,22.0,0.8,18.2,22.0,21.22,12.2
2018,12,15,15,45,0.0,18.0,0.8,17.05,18.0,17.36,8.89
2018,12,15,16,0,0.0,14.0,0.8,15.9,14.0,13.5,5.49
2018,12,15,16,15,5.0,9.5,0.9,15.3,10.0,9.46,1.46
2018,12,15,16,30,10.0,5.0,1.0,14.7,6.0,4.85,0.0
2018,12,15,16,45,5.0,2.5,1.1,14.15,3.0,2.46,0.0
2018,12,15,17,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.85,12.4,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.9,4.0,8.08,0.0
2018,12,16,7,45,9.0,4.5,2.2,13.35,5.0,7.62,0.0
2018,12,16,8,0,0.0,6.0,2.4,13.8,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,2.6,14.2,7.0,6.74,0.01
2018,12,16,8,30,0.0,8.0,2.8,14.6,8.0,7.71,0.89
2018,12,16,8,45,0.0,11.5,3.0,15.0,11.5,11.09,3.8
2018,12,16,9,0,0.0,15.0,3.2,15.4,15.0,14.46,6.7
2018,12,16,9,15,0.0,30.5,3.4,15.7,30.5,29.44,19.45
2018,12,16,9,30,0.0,46.0,3.6,16.0,46.0,44.43,32.12
2018,12,16,9,45,0.0,34.5,3.75,16.3,34.5,33.31,22.64
2018,12,16,10,0,0.0,23.0,3.9,16.6,23.0,22.2,13.18
2018,12,16,10,15,0.0,22.0,3.9,16.75,22.0,21.23,12.33
2018,12,16,10,30,0.0,21.0,3.9,16.9,21.0,20.27,11.48
2018,12,16,10,45,0.0,25.5,3.85,17.0,25.5,24.62,15.13
2018,12,16,11,0,0.0,30.0,3.8,17.1,30.0,28.97,18.75
2018,12,16,11,15,0.0,45.0,3.7,17.05,45.0,43.47,30.9
2018,12,16,11,30,0.0,60.0,3.6,17.0,60.0,57.99,43.01
2018,12,16,11,45,3.5,62.5,3.5,17.0,64.0,62.68,46.99
2018,12,16,12,0,7.0,65.0,3.4,17.0,68.0,67.3,50.91
2018,12,16,12,15,3.5,70.5,3.3,16.95,72.0,70.35,53.36
2018,12,16,12,30,0.0,76.0,3.2,16.9,76.0,73.49,55.9
2018,12,16,12,45,0.0,67.0,3.1,16.8,67.0,64.77,48.7
2018,12,16,13,0,0.0,58.0,3.0,16.7,58.0,56.05,41.48
2018,12,16,13,15,0.0,50.0,3.0,16.65,50.0,48.31,35.05
2018,12,16,13,30,0.0,42.0,3.0,16.6,42.0,40.57,28.6
2018,12,16,13,45,0.0,43.0,3.0,16.55,43.0,41.53,29.47
2018,12,16,14,0,0.0,44.0,3.0,16.5,44.0,42.5,30.33
2018,12,16,14,15,0.0,47.0,3.05,16.4,47.0,45.4,32.84
2018,12,16,14,30,0.0,50.0,3.1,16.3,50.0,48.3,35.34
2018,12,16,14,45,0.0,49.5,3.1,16.2,49.5,47.81,34.96
2018,12,16,15,0,0.0,49.0,3.1,16.1,49.0,47.33,34.56
2018,12,16,15,15,0.0,40.0,3.1,16.1,40.0,38.62,27.12
2018,12,16,15,30,0.0,31.0,3.1,16.1,31.0,29.92,19.64
2018,12,16,15,45,0.0,25.0,2.95,15.7,25.0,24.12,14.59
2018,12,16,16,0,0.0,19.0,2.8,15.3,19.0,18.33,9.47
2018,12,16,16,15,4.0,13.5,2.85,15.2,13.5,13.31,4.44
2018,12,16,16,30,8.0,8.0,2.9,15.1,8.0,7.77,0.0
2018,12,16,16,45,4.0,4.0,2.9,15.0,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,7,15,16.5,5.0,1.0,10.4,5.5,0.0,0.0
2018,12,17,7,30,33.0,10.0,1.0,10.9,11.0,19.19,0.0
2018,12,17,7,45,61.5,22.0,1.0,11.4,27.5,51.88,26.15
2018,12,17,8,0,90.0,34.0,1.0,11.9,44.0,80.06,58.54
2018,12,17,8,15,269.0,42.0,1.05,12.3,91.0,171.59,135.02
2018,12,17,8,30,448.0,50.0,1.1,12.7,138.0,272.42,219.01
2018,12,17,8,45,586.5,50.5,1.15,13.05,191.5,353.89,286.85
2018,12,17,9,0,725.0,51.0,1.2,13.4,245.0,440.62,357.51
2018,12,17,9,15,751.5,54.5,1.15,13.8,280.5,479.39,388.6
2018,12,17,9,30,778.0,58.0,1.1,14.2,316.0,517.28,418.15
2018,12,17,9,45,794.0,61.0,1.1,14.55,346.5,547.22,441.08
2018,12,17,10,0,810.0,64.0,1.1,14.9,377.0,575.22,461.92
2018,12,17,10,15,825.5,66.0,1.15,15.2,403.0,599.57,480.03
2018,12,17,10,30,841.0,68.0,1.2,15.5,429.0,621.52,496.03
2018,12,17,10,45,851.0,69.0,1.2,15.8,448.5,636.17,505.98
2018,12,17,11,0,861.0,70.0,1.2,16.1,468.0,644.23,511.11
2018,12,17,11,15,866.5,70.5,1.25,16.2,479.5,649.64,514.95
2018,12,17,11,30,872.0,71.0,1.3,16.3,491.0,652.0,516.49
2018,12,17,11,45,873.0,71.5,1.35,16.45,495.5,648.36,513.46
2018,12,17,12,0,874.0,72.0,1.4,16.6,500.0,641.65,508.13
2018,12,17,12,15,834.5,80.5,1.45,16.6,487.5,618.39,490.29
2018,12,17,12,30,795.0,89.0,1.5,16.6,475.0,589.91,468.59
2018,12,17,12,45,653.5,118.0,1.55,16.65,431.0,522.93,416.59
2018,12,17,13,0,512.0,147.0,1.6,16.7,387.0,454.53,363.07
2018,12,17,13,15,405.5,151.5,1.65,16.65,337.0,386.9,310.08
2018,12,17,13,30,299.0,156.0,1.7,16.6,287.0,318.98,256.08
2018,12,17,13,45,312.0,146.0,1.7,16.6,276.0,304.4,244.18
2018,12,17,14,0,325.0,136.0,1.7,16.6,265.0,288.23,230.36
2018,12,17,14,15,235.5,133.0,1.5,16.3,223.0,235.07,187.05
2018,12,17,14,30,146.0,130.0,1.3,16.0,181.0,185.74,147.16
2018,12,17,14,45,90.0,116.5,1.15,15.75,147.0,146.62,115.48
2018,12,17,15,0,34.0,103.0,1.0,15.5,113.0,110.84,86.81
2018,12,17,15,15,30.0,89.5,1.0,15.5,97.5,94.62,73.13
2018,12,17,15,30,26.0,76.0,1.0,15.5,82.0,78.81,59.64
2018,12,17,15,45,13.5,60.0,0.9,14.4,63.0,59.66,43.87
2018,12,17,16,0,1.0,44.0,0.8,13.3,44.0,42.25,29.39
2018,12,17,16,15,12.0,30.0,0.9,12.9,30.5,29.08,16.6
2018,12,17,16,30,23.0,16.0,1.0,12.5,17.0,14.56,0.0
2018,12,17,16,45,11.5,8.0,1.05,12.1,8.5,7.86,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
